Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,22,7,15,21.0,3.0,1.8,9.9,3.5,0.0,0.0
2018,1,22,7,30,42.0,6.0,1.9,10.3,7.0,20.46,0.0
2018,1,22,7,45,137.0,16.5,2.0,10.7,30.0,98.37,45.5
2018,1,22,8,0,232.0,27.0,2.1,11.1,53.0,171.8,134.03
2018,1,22,8,15,226.5,27.5,2.1,11.35,62.0,180.31,147.43
2018,1,22,8,30,221.0,28.0,2.1,11.6,71.0,187.91,156.94
2018,1,22,8,45,144.0,27.0,2.15,11.9,57.5,137.63,115.32
2018,1,22,9,0,67.0,26.0,2.2,12.2,44.0,78.37,63.87
2018,1,22,9,15,33.5,46.0,2.2,12.45,55.0,70.86,56.62
2018,1,22,9,30,0.0,66.0,2.2,12.7,66.0,50.61,38.01
2018,1,22,9,45,0.5,82.5,2.2,12.95,82.5,65.17,50.4
2018,1,22,10,0,1.0,99.0,2.2,13.2,99.0,80.28,63.11
2018,1,22,10,15,11.5,127.5,2.25,13.4,132.5,116.43,93.85
2018,1,22,10,30,22.0,156.0,2.3,13.6,166.0,154.31,125.6
2018,1,22,10,45,22.5,166.0,2.35,13.8,176.5,164.46,133.67
2018,1,22,11,0,23.0,176.0,2.4,14.0,187.0,174.75,141.89
2018,1,22,11,15,81.5,185.5,2.35,14.1,227.5,261.27,214.73
2018,1,22,11,30,140.0,195.0,2.3,14.2,268.0,354.09,290.45
2018,1,22,11,45,216.5,207.0,2.3,14.3,322.0,471.75,383.9
2018,1,22,12,0,293.0,219.0,2.3,14.4,376.0,566.09,456.99
2018,1,22,12,15,179.0,213.5,2.2,14.45,309.5,418.92,340.12
2018,1,22,12,30,65.0,208.0,2.1,14.5,243.0,272.11,220.75
2018,1,22,12,45,43.5,200.5,2.0,14.5,224.0,241.2,195.55
2018,1,22,13,0,22.0,193.0,1.9,14.5,205.0,190.37,153.59
2018,1,22,13,15,52.5,203.5,1.8,14.45,230.5,254.28,206.83
2018,1,22,13,30,83.0,214.0,1.7,14.4,256.0,297.65,242.55
2018,1,22,13,45,70.0,203.0,1.6,14.3,237.5,271.44,221.14
2018,1,22,14,0,57.0,192.0,1.5,14.2,219.0,245.9,200.46
2018,1,22,14,15,39.5,174.0,1.4,14.05,192.0,208.34,169.75
2018,1,22,14,30,22.0,156.0,1.3,13.9,165.0,155.92,126.48
2018,1,22,14,45,35.5,148.5,1.2,13.7,162.0,176.22,144.15
2018,1,22,15,0,49.0,141.0,1.1,13.5,159.0,179.74,147.66
2018,1,22,15,15,94.5,129.5,1.1,13.5,159.0,217.25,179.92
2018,1,22,15,30,140.0,118.0,1.1,13.5,159.0,234.48,194.82
2018,1,22,15,45,168.5,99.0,0.9,12.75,141.0,240.04,199.36
2018,1,22,16,0,197.0,80.0,0.7,12.0,123.0,227.38,188.27
2018,1,22,16,15,139.0,65.0,0.75,11.55,92.0,167.59,136.72
2018,1,22,16,30,81.0,50.0,0.8,11.1,61.0,103.56,81.28
2018,1,22,16,45,49.0,33.5,0.85,10.65,39.5,66.73,46.41
2018,1,22,17,0,17.0,17.0,0.9,10.2,18.0,22.41,0.0
2018,1,22,17,15,8.5,8.5,0.95,10.0,9.0,9.68,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,41.5,6.5,0.9,5.8,7.5,0.0,0.0
2018,1,23,7,30,83.0,13.0,0.9,6.0,15.0,41.19,0.0
2018,1,23,7,45,110.0,26.0,0.95,6.15,35.0,88.09,44.42
2018,1,23,8,0,137.0,39.0,1.0,6.3,55.0,125.04,98.33
2018,1,23,8,15,298.5,50.0,1.0,6.65,103.5,243.46,202.08
2018,1,23,8,30,460.0,61.0,1.0,7.0,152.0,371.04,310.8
2018,1,23,8,45,417.5,76.0,0.95,7.35,173.0,381.59,321.01
2018,1,23,9,0,375.0,91.0,0.9,7.7,194.0,390.57,328.97
2018,1,23,9,15,399.5,102.5,0.95,8.4,227.5,439.79,368.9
2018,1,23,9,30,424.0,114.0,1.0,9.1,261.0,490.21,408.14
2018,1,23,9,45,617.5,93.5,1.0,9.8,332.0,651.06,531.24
2018,1,23,10,0,811.0,73.0,1.0,10.5,403.0,810.02,642.8
2018,1,23,10,15,828.5,75.0,1.05,10.95,433.5,855.77,671.42
2018,1,23,10,30,846.0,77.0,1.1,11.4,464.0,899.69,699.87
2018,1,23,10,45,855.5,78.5,1.2,11.85,486.5,933.35,721.79
2018,1,23,11,0,865.0,80.0,1.3,12.3,509.0,964.26,741.87
2018,1,23,11,15,857.5,84.0,1.25,12.55,521.0,978.7,748.81
2018,1,23,11,30,850.0,88.0,1.2,12.8,533.0,989.51,753.57
2018,1,23,11,45,872.0,84.5,1.2,13.1,547.5,1017.03,770.34
2018,1,23,12,0,894.0,81.0,1.2,13.4,562.0,1028.72,776.45
2018,1,23,12,15,896.5,81.0,1.1,13.5,564.0,1034.15,777.38
2018,1,23,12,30,899.0,81.0,1.0,13.6,566.0,1036.03,776.15
2018,1,23,12,45,878.5,84.5,0.9,13.75,554.0,1028.05,768.53
2018,1,23,13,0,858.0,88.0,0.8,13.9,542.0,1004.03,750.79
2018,1,23,13,15,785.5,103.0,0.75,13.95,510.5,938.65,707.63
2018,1,23,13,30,713.0,118.0,0.7,14.0,479.0,879.96,669.04
2018,1,23,13,45,627.0,130.0,0.65,14.05,438.0,795.68,612.26
2018,1,23,14,0,541.0,142.0,0.6,14.1,397.0,702.77,548.42
2018,1,23,14,15,624.5,113.5,0.6,14.0,391.0,739.45,576.69
2018,1,23,14,30,708.0,85.0,0.6,13.9,385.0,757.34,589.88
2018,1,23,14,45,721.0,75.0,0.55,13.85,359.5,725.44,567.42
2018,1,23,15,0,734.0,65.0,0.5,13.8,334.0,695.65,546.87
2018,1,23,15,15,676.0,65.5,0.5,13.8,292.5,621.03,493.95
2018,1,23,15,30,618.0,66.0,0.5,13.8,251.0,553.97,445.44
2018,1,23,15,45,579.0,60.0,0.45,13.25,213.0,490.65,396.86
2018,1,23,16,0,540.0,54.0,0.4,12.7,175.0,429.65,347.97
2018,1,23,16,15,489.5,47.0,0.35,12.45,138.5,363.61,292.69
2018,1,23,16,30,439.0,40.0,0.3,12.2,102.0,301.9,238.53
2018,1,23,16,45,327.5,30.5,0.25,11.95,67.5,214.33,157.69
2018,1,23,17,0,216.0,21.0,0.2,11.7,33.0,127.3,0.0
2018,1,23,17,15,108.0,10.5,0.25,11.5,16.5,46.32,0.0
2018,1,23,17,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,24,7,15,1.5,3.0,1.05,5.85,3.0,0.0,0.0
2018,1,24,7,30,3.0,6.0,1.1,6.3,6.0,5.83,0.0
2018,1,24,7,45,1.5,16.0,1.15,6.75,16.0,12.83,2.17
2018,1,24,8,0,0.0,26.0,1.2,7.2,26.0,19.85,10.98
2018,1,24,8,15,0.0,38.0,1.35,7.55,38.0,29.4,19.72
2018,1,24,8,30,0.0,50.0,1.5,7.9,50.0,39.55,28.83
2018,1,24,8,45,0.0,62.5,1.7,8.3,62.5,50.2,38.26
2018,1,24,9,0,0.0,75.0,1.9,8.7,75.0,60.89,47.6
2018,1,24,9,15,15.5,102.0,1.95,9.05,107.5,98.13,80.25
2018,1,24,9,30,31.0,129.0,2.0,9.4,140.0,150.65,125.42
2018,1,24,9,45,54.5,148.5,2.1,9.7,170.0,191.95,160.7
2018,1,24,10,0,78.0,168.0,2.2,10.0,200.0,235.2,197.14
2018,1,24,10,15,91.5,179.0,2.35,10.45,219.0,260.51,217.91
2018,1,24,10,30,105.0,190.0,2.5,10.9,238.0,307.01,255.65
2018,1,24,10,45,123.0,205.0,2.65,11.35,264.0,344.17,285.5
2018,1,24,11,0,141.0,220.0,2.8,11.8,290.0,382.04,315.6
2018,1,24,11,15,105.5,222.5,2.95,12.15,276.0,329.19,271.51
2018,1,24,11,30,70.0,225.0,3.1,12.5,262.0,297.09,243.96
2018,1,24,11,45,48.5,217.0,3.3,12.85,243.0,265.31,217.15
2018,1,24,12,0,27.0,209.0,3.5,13.2,224.0,211.35,172.09
2018,1,24,12,15,20.0,192.5,3.7,13.3,203.5,186.7,151.64
2018,1,24,12,30,13.0,176.0,3.9,13.4,183.0,162.68,131.53
2018,1,24,12,45,7.0,162.0,4.05,13.45,166.0,142.71,114.77
2018,1,24,13,0,1.0,148.0,4.2,13.5,149.0,123.19,98.31
2018,1,24,13,15,1.0,133.0,4.15,13.3,134.0,109.17,86.76
2018,1,24,13,30,1.0,118.0,4.1,13.1,119.0,95.49,75.44
2018,1,24,13,45,0.5,88.5,4.1,12.85,89.0,68.86,53.1
2018,1,24,14,0,0.0,59.0,4.1,12.6,59.0,45.23,33.1
2018,1,24,14,15,0.0,68.5,3.9,12.35,68.5,52.56,39.48
2018,1,24,14,30,0.0,78.0,3.7,12.1,78.0,59.91,45.88
2018,1,24,14,45,18.5,75.0,3.55,11.9,82.0,79.64,63.7
2018,1,24,15,0,37.0,72.0,3.4,11.7,86.0,91.3,74.48
2018,1,24,15,15,40.5,71.5,3.4,11.7,85.0,92.63,75.71
2018,1,24,15,30,44.0,71.0,3.4,11.7,84.0,93.93,76.81
2018,1,24,15,45,68.5,76.5,3.3,11.35,93.5,128.61,106.83
2018,1,24,16,0,93.0,82.0,3.2,11.0,103.0,151.26,125.8
2018,1,24,16,15,76.5,65.5,3.4,10.7,80.5,119.6,97.54
2018,1,24,16,30,60.0,49.0,3.6,10.4,58.0,89.48,70.32
2018,1,24,16,45,42.5,33.5,3.75,10.15,38.5,61.79,43.96
2018,1,24,17,0,25.0,18.0,3.9,9.9,19.0,31.22,0.35
2018,1,24,17,15,12.5,9.0,3.85,9.45,9.5,11.48,0.0
2018,1,24,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,25,7,15,20.5,6.0,1.2,6.3,6.5,0.0,0.0
2018,1,25,7,30,41.0,12.0,1.3,6.8,13.0,24.59,0.0
2018,1,25,7,45,166.5,28.5,1.35,7.25,46.0,124.79,72.88
2018,1,25,8,0,292.0,45.0,1.4,7.7,79.0,218.21,173.89
2018,1,25,8,15,393.5,53.5,1.65,8.0,120.5,298.52,247.02
2018,1,25,8,30,495.0,62.0,1.9,8.3,162.0,391.26,328.12
2018,1,25,8,45,570.5,65.0,2.1,8.6,206.0,470.84,396.55
2018,1,25,9,0,646.0,68.0,2.3,8.9,250.0,555.61,467.2
2018,1,25,9,15,694.5,70.5,2.45,9.2,292.0,624.97,522.53
2018,1,25,9,30,743.0,73.0,2.6,9.5,334.0,691.42,573.24
2018,1,25,9,45,782.5,72.0,2.7,9.85,372.0,753.51,619.03
2018,1,25,10,0,822.0,71.0,2.8,10.2,410.0,815.65,663.85
2018,1,25,10,15,754.5,91.0,2.85,10.5,419.5,814.06,660.61
2018,1,25,10,30,687.0,111.0,2.9,10.8,429.0,800.34,648.98
2018,1,25,10,45,481.5,133.0,2.95,11.1,361.5,640.1,526.55
2018,1,25,11,0,276.0,155.0,3.0,11.4,294.0,454.1,377.59
2018,1,25,11,15,175.0,148.0,3.05,11.55,237.0,351.18,292.86
2018,1,25,11,30,74.0,141.0,3.1,11.7,180.0,222.84,184.72
2018,1,25,11,45,233.5,155.0,3.15,11.85,281.5,423.53,353.15
2018,1,25,12,0,393.0,169.0,3.2,12.0,383.0,632.42,518.31
2018,1,25,12,15,358.5,184.0,3.3,12.05,379.5,616.3,503.53
2018,1,25,12,30,324.0,199.0,3.4,12.1,376.0,572.34,469.33
2018,1,25,12,45,363.5,202.5,3.45,12.1,399.0,615.35,503.83
2018,1,25,13,0,403.0,206.0,3.5,12.1,422.0,680.42,553.77
2018,1,25,13,15,332.5,159.0,3.5,12.05,334.5,550.23,453.42
2018,1,25,13,30,262.0,112.0,3.5,12.0,247.0,416.53,348.24
2018,1,25,13,45,243.0,126.5,3.55,11.9,247.5,385.67,323.92
2018,1,25,14,0,224.0,141.0,3.6,11.8,248.0,379.94,318.92
2018,1,25,14,15,293.5,149.5,3.45,11.55,281.5,447.59,375.5
2018,1,25,14,30,363.0,158.0,3.3,11.3,315.0,510.42,426.98
2018,1,25,14,45,414.0,137.5,3.15,11.1,303.0,537.15,449.08
2018,1,25,15,0,465.0,117.0,3.0,10.9,291.0,537.49,450.64
2018,1,25,15,15,557.5,95.0,3.0,10.9,282.0,569.86,477.62
2018,1,25,15,30,650.0,73.0,3.0,10.9,273.0,585.64,490.45
2018,1,25,15,45,612.5,67.5,2.4,10.2,234.0,522.17,437.14
2018,1,25,16,0,575.0,62.0,1.8,9.5,195.0,460.61,384.13
2018,1,25,16,15,506.0,54.5,1.7,8.9,153.5,381.13,316.33
2018,1,25,16,30,437.0,47.0,1.6,8.3,112.0,307.54,251.13
2018,1,25,16,45,315.0,36.5,1.5,7.75,75.0,213.33,164.88
2018,1,25,17,0,193.0,26.0,1.4,7.2,38.0,125.56,36.13
2018,1,25,17,15,101.0,14.0,1.4,7.1,20.0,46.57,0.0
2018,1,25,17,30,9.0,2.0,1.4,7.0,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,6.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,7,15,24.5,6.0,0.95,5.0,7.0,0.0,0.0
2018,1,26,7,30,49.0,12.0,1.0,5.4,14.0,27.46,0.0
2018,1,26,7,45,35.5,26.0,1.05,5.85,28.5,47.89,26.39
2018,1,26,8,0,22.0,40.0,1.1,6.3,43.0,50.71,37.19
2018,1,26,8,15,32.5,57.5,1.1,6.55,63.5,75.27,59.71
2018,1,26,8,30,43.0,75.0,1.1,6.8,84.0,100.56,82.53
2018,1,26,8,45,250.5,76.5,1.15,7.05,146.0,272.93,232.9
2018,1,26,9,0,458.0,78.0,1.2,7.3,208.0,436.55,369.9
2018,1,26,9,15,412.0,98.0,1.2,7.8,228.0,441.37,372.04
2018,1,26,9,30,366.0,118.0,1.2,8.3,248.0,447.81,375.77
2018,1,26,9,45,551.0,102.5,1.25,8.85,320.5,604.92,500.44
2018,1,26,10,0,736.0,87.0,1.3,9.4,393.0,766.36,617.95
2018,1,26,10,15,803.0,79.0,1.35,9.75,435.0,836.37,665.14
2018,1,26,10,30,870.0,71.0,1.4,10.1,477.0,902.14,709.37
2018,1,26,10,45,882.0,71.5,1.4,10.45,500.5,937.08,730.75
2018,1,26,11,0,894.0,72.0,1.4,10.8,524.0,969.41,750.53
2018,1,26,11,15,900.0,73.0,1.4,11.0,540.5,993.64,765.13
2018,1,26,11,30,906.0,74.0,1.4,11.2,557.0,1014.65,777.68
2018,1,26,11,45,909.5,74.0,1.35,11.4,566.0,1028.44,784.6
2018,1,26,12,0,913.0,74.0,1.3,11.6,575.0,1038.73,789.37
2018,1,26,12,15,905.0,76.5,1.3,11.6,574.0,1036.93,787.87
2018,1,26,12,30,897.0,79.0,1.3,11.6,573.0,1031.49,784.32
2018,1,26,12,45,861.0,87.5,1.3,11.6,557.5,1014.35,773.22
2018,1,26,13,0,825.0,96.0,1.3,11.6,542.0,981.01,751.53
2018,1,26,13,15,727.0,116.5,1.3,11.45,502.0,904.78,701.05
2018,1,26,13,30,629.0,137.0,1.3,11.3,462.0,819.79,643.79
2018,1,26,13,45,686.5,118.0,1.25,11.15,460.0,839.41,659.16
2018,1,26,14,0,744.0,99.0,1.2,11.0,458.0,852.52,668.66
2018,1,26,14,15,653.0,111.0,1.15,10.8,413.0,762.85,605.59
2018,1,26,14,30,562.0,123.0,1.1,10.6,368.0,673.96,542.69
2018,1,26,14,45,521.5,120.0,1.0,10.4,333.5,606.84,493.88
2018,1,26,15,0,481.0,117.0,0.9,10.2,299.0,550.22,450.94
2018,1,26,15,15,392.0,115.0,0.9,10.2,253.0,459.39,380.01
2018,1,26,15,30,303.0,113.0,0.9,10.2,207.0,358.25,299.18
2018,1,26,15,45,280.5,98.5,0.8,9.45,176.0,312.57,262.3
2018,1,26,16,0,258.0,84.0,0.7,8.7,145.0,268.6,225.23
2018,1,26,16,15,222.5,69.5,0.75,8.4,114.0,219.12,182.32
2018,1,26,16,30,187.0,55.0,0.8,8.1,83.0,173.26,141.3
2018,1,26,16,45,144.0,39.5,0.85,7.8,57.0,126.33,97.27
2018,1,26,17,0,101.0,24.0,0.9,7.5,31.0,77.78,28.9
2018,1,26,17,15,61.0,13.5,0.95,7.35,16.5,32.08,0.0
2018,1,26,17,30,21.0,3.0,1.0,7.2,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.0,7.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,27,7,15,68.5,7.5,0.7,4.8,10.0,0.0,0.0
2018,1,27,7,30,137.0,15.0,0.7,5.3,20.0,61.95,0.0
2018,1,27,7,45,180.0,28.5,0.65,5.75,44.5,130.62,83.67
2018,1,27,8,0,223.0,42.0,0.6,6.2,69.0,179.24,143.49
2018,1,27,8,15,358.0,49.0,0.65,6.75,114.0,274.59,227.33
2018,1,27,8,30,493.0,56.0,0.7,7.3,159.0,382.77,319.13
2018,1,27,8,45,526.0,64.5,0.75,7.85,196.0,440.28,367.36
2018,1,27,9,0,559.0,73.0,0.8,8.4,233.0,499.87,415.68
2018,1,27,9,15,670.5,66.5,1.0,9.25,286.0,600.64,494.91
2018,1,27,9,30,782.0,60.0,1.2,10.1,339.0,704.82,571.89
2018,1,27,9,45,773.5,68.5,1.4,10.95,368.0,740.58,596.45
2018,1,27,10,0,765.0,77.0,1.6,11.8,397.0,773.1,618.93
2018,1,27,10,15,817.0,71.0,1.75,12.1,435.0,838.21,665.26
2018,1,27,10,30,869.0,65.0,1.9,12.4,473.0,892.79,703.03
2018,1,27,10,45,879.0,66.0,2.0,12.7,496.5,926.55,725.37
2018,1,27,11,0,889.0,67.0,2.1,13.0,520.0,957.61,745.96
2018,1,27,11,15,895.0,68.0,2.25,13.25,536.5,981.82,762.54
2018,1,27,11,30,901.0,69.0,2.4,13.5,553.0,1002.83,777.02
2018,1,27,11,45,904.0,69.5,2.5,13.75,562.0,1016.78,786.23
2018,1,27,12,0,907.0,70.0,2.6,14.0,571.0,1027.23,793.25
2018,1,27,12,15,907.0,70.5,2.65,14.15,572.5,1031.04,795.67
2018,1,27,12,30,907.0,71.0,2.7,14.3,574.0,1031.24,795.87
2018,1,27,12,45,904.0,71.0,2.75,14.45,567.5,1024.09,791.25
2018,1,27,13,0,901.0,71.0,2.8,14.6,561.0,1013.4,784.42
2018,1,27,13,15,800.5,95.5,2.8,14.65,523.0,945.38,737.68
2018,1,27,13,30,700.0,120.0,2.8,14.7,485.0,869.92,685.46
2018,1,27,13,45,634.5,131.0,2.85,14.75,452.0,804.45,639.89
2018,1,27,14,0,569.0,142.0,2.9,14.8,419.0,728.65,585.67
2018,1,27,14,15,672.0,108.5,2.85,14.65,417.5,777.23,623.23
2018,1,27,14,30,775.0,75.0,2.8,14.5,416.0,799.32,640.16
2018,1,27,14,45,713.5,82.0,2.75,14.4,377.0,733.19,592.07
2018,1,27,15,0,652.0,89.0,2.7,14.3,338.0,664.25,541.59
2018,1,27,15,15,698.0,73.0,2.7,14.3,314.5,651.98,533.49
2018,1,27,15,30,744.0,57.0,2.7,14.3,291.0,629.84,516.99
2018,1,27,15,45,654.5,57.0,2.05,13.15,241.5,533.65,440.71
2018,1,27,16,0,565.0,57.0,1.4,12.0,192.0,448.71,370.08
2018,1,27,16,15,499.0,50.0,1.4,11.25,151.5,372.27,306.48
2018,1,27,16,30,433.0,43.0,1.4,10.5,111.0,301.76,245.13
2018,1,27,16,45,341.5,34.5,1.35,9.75,77.0,224.29,174.56
2018,1,27,17,0,250.0,26.0,1.3,9.0,43.0,149.6,71.85
2018,1,27,17,15,136.0,14.5,1.35,8.8,22.5,59.2,0.0
2018,1,27,17,30,22.0,3.0,1.4,8.6,2.0,0.0,0.0
2018,1,27,17,45,11.0,1.5,1.4,8.4,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,1,28,7,15,95.5,9.0,2.25,5.6,12.5,0.0,0.0
2018,1,28,7,30,191.0,18.0,2.2,5.8,25.0,83.76,0.0
2018,1,28,7,45,322.0,27.5,2.15,5.95,59.5,190.51,127.8
2018,1,28,8,0,453.0,37.0,2.1,6.1,94.0,285.24,230.67
2018,1,28,8,15,546.0,42.5,2.05,6.4,138.5,367.41,306.03
2018,1,28,8,30,639.0,48.0,2.0,6.7,183.0,453.9,382.0
2018,1,28,8,45,689.0,52.5,2.0,7.0,227.0,525.11,442.92
2018,1,28,9,0,739.0,57.0,2.0,7.3,271.0,599.41,503.86
2018,1,28,9,15,776.0,59.0,2.1,8.0,312.5,663.91,552.85
2018,1,28,9,30,813.0,61.0,2.2,8.7,354.0,729.32,600.94
2018,1,28,9,45,841.0,61.5,2.35,9.4,391.5,786.02,641.5
2018,1,28,10,0,869.0,62.0,2.5,10.1,429.0,833.07,674.13
2018,1,28,10,15,884.5,63.5,2.55,10.75,460.0,877.88,703.96
2018,1,28,10,30,900.0,65.0,2.6,11.4,491.0,920.69,731.85
2018,1,28,10,45,910.5,66.5,2.7,12.0,515.5,956.49,755.01
2018,1,28,11,0,921.0,68.0,2.8,12.6,540.0,989.5,776.08
2018,1,28,11,15,927.5,68.5,2.8,13.0,557.0,1014.23,790.95
2018,1,28,11,30,934.0,69.0,2.8,13.4,574.0,1035.64,803.59
2018,1,28,11,45,938.5,69.5,2.85,13.8,584.0,1051.55,813.06
2018,1,28,12,0,943.0,70.0,2.9,14.2,594.0,1063.85,820.24
2018,1,28,12,15,944.0,70.0,2.9,14.4,596.0,1068.2,822.29
2018,1,28,12,30,945.0,70.0,2.9,14.6,598.0,1068.77,822.04
2018,1,28,12,45,943.5,69.5,2.9,14.85,591.5,1062.36,817.12
2018,1,28,13,0,942.0,69.0,2.9,15.1,585.0,1052.22,809.91
2018,1,28,13,15,937.5,68.0,2.9,15.15,571.0,1034.74,798.5
2018,1,28,13,30,933.0,67.0,2.9,15.2,557.0,1013.75,784.84
2018,1,28,13,45,925.0,66.5,2.85,15.25,536.0,986.67,766.61
2018,1,28,14,0,917.0,66.0,2.8,15.3,515.0,956.49,746.3
2018,1,28,14,15,903.5,64.5,2.75,15.15,486.5,917.07,719.98
2018,1,28,14,30,890.0,63.0,2.7,15.0,458.0,875.29,691.81
2018,1,28,14,45,870.5,62.0,2.6,14.85,423.5,827.01,658.23
2018,1,28,15,0,851.0,61.0,2.5,14.7,389.0,785.51,629.16
2018,1,28,15,15,824.5,58.0,2.5,14.7,349.0,726.01,586.42
2018,1,28,15,30,798.0,55.0,2.5,14.7,309.0,666.32,542.52
2018,1,28,15,45,619.5,53.0,1.85,13.4,233.5,505.47,417.21
2018,1,28,16,0,441.0,51.0,1.2,12.1,158.0,363.58,301.5
2018,1,28,16,15,345.5,44.5,1.2,11.35,118.0,277.33,229.63
2018,1,28,16,30,250.0,38.0,1.2,10.6,78.0,193.79,157.87
2018,1,28,16,45,207.5,29.0,1.15,9.9,55.0,149.98,116.86
2018,1,28,17,0,165.0,20.0,1.1,9.2,32.0,110.78,59.3
2018,1,28,17,15,91.0,11.0,1.1,9.05,17.0,40.6,0.0
2018,1,28,17,30,17.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,1,28,17,45,8.5,1.0,1.1,8.8,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,29,7,15,8.0,3.0,2.4,7.05,3.5,2.36,0.0
2018,1,29,7,30,16.0,6.0,2.4,7.3,7.0,10.52,0.0
2018,1,29,7,45,8.0,15.0,2.4,7.6,15.5,15.15,5.46
2018,1,29,8,0,0.0,24.0,2.4,7.9,24.0,18.29,9.83
2018,1,29,8,15,0.0,33.0,2.45,8.3,33.0,25.19,16.13
2018,1,29,8,30,0.0,42.0,2.5,8.7,42.0,32.11,22.34
2018,1,29,8,45,0.0,49.5,2.6,9.1,49.5,37.88,27.46
2018,1,29,9,0,0.0,57.0,2.7,9.5,57.0,43.66,32.51
2018,1,29,9,15,0.0,78.0,2.75,10.1,78.0,61.68,48.03
2018,1,29,9,30,0.0,99.0,2.8,10.7,99.0,80.61,64.12
2018,1,29,9,45,4.0,121.5,2.9,11.3,123.0,104.73,84.56
2018,1,29,10,0,8.0,144.0,3.0,11.9,147.0,129.58,105.35
2018,1,29,10,15,11.0,156.5,3.05,12.45,161.5,143.75,116.9
2018,1,29,10,30,14.0,169.0,3.1,13.0,176.0,158.26,128.66
2018,1,29,10,45,33.5,193.0,3.1,13.55,210.0,220.49,180.24
2018,1,29,11,0,53.0,217.0,3.1,14.1,244.0,267.58,218.48
2018,1,29,11,15,49.0,221.5,3.05,14.35,247.0,268.7,218.6
2018,1,29,11,30,45.0,226.0,3.0,14.6,250.0,269.81,218.89
2018,1,29,11,45,50.0,230.5,2.9,14.85,258.0,280.05,226.89
2018,1,29,12,0,55.0,235.0,2.8,15.1,266.0,290.47,235.0
2018,1,29,12,15,104.5,246.0,2.6,14.9,305.0,354.6,287.74
2018,1,29,12,30,154.0,257.0,2.4,14.7,344.0,443.04,357.84
2018,1,29,12,45,97.5,236.5,2.25,14.45,291.5,335.6,271.97
2018,1,29,13,0,41.0,216.0,2.1,14.2,239.0,253.47,204.98
2018,1,29,13,15,47.0,217.0,2.05,14.0,242.5,260.92,211.76
2018,1,29,13,30,53.0,218.0,2.0,13.8,246.0,268.38,218.25
2018,1,29,13,45,200.0,202.5,1.95,13.55,302.0,412.97,338.8
2018,1,29,14,0,347.0,187.0,1.9,13.3,358.0,549.99,448.23
2018,1,29,14,15,368.5,174.0,2.05,13.35,347.0,544.36,444.65
2018,1,29,14,30,390.0,161.0,2.2,13.4,336.0,557.65,456.09
2018,1,29,14,45,276.5,162.5,2.3,13.45,282.0,429.51,354.72
2018,1,29,15,0,163.0,164.0,2.4,13.5,228.0,312.77,259.58
2018,1,29,15,15,151.5,147.5,2.4,13.5,202.0,279.3,232.69
2018,1,29,15,30,140.0,131.0,2.4,13.5,176.0,246.64,205.66
2018,1,29,15,45,190.5,111.0,1.85,12.7,163.0,266.29,222.65
2018,1,29,16,0,241.0,91.0,1.3,11.9,150.0,265.38,221.46
2018,1,29,16,15,212.5,75.0,1.25,11.25,119.5,218.86,181.23
2018,1,29,16,30,184.0,59.0,1.2,10.6,89.0,175.11,142.49
2018,1,29,16,45,141.0,43.5,1.15,9.95,62.0,128.36,99.94
2018,1,29,17,0,98.0,28.0,1.1,9.3,35.0,83.07,47.55
2018,1,29,17,15,56.0,15.0,1.1,9.1,18.5,31.43,0.0
2018,1,29,17,30,14.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,1,29,17,45,7.0,1.0,1.1,8.65,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,7,15,67.0,7.0,1.1,7.1,10.0,5.51,0.0
2018,1,30,7,30,134.0,14.0,1.3,7.7,20.0,59.4,0.0
2018,1,30,7,45,111.5,29.0,1.45,8.3,38.0,92.02,62.5
2018,1,30,8,0,89.0,44.0,1.6,8.9,56.0,94.48,73.87
2018,1,30,8,15,111.5,63.0,1.6,9.35,83.5,132.03,107.96
2018,1,30,8,30,134.0,82.0,1.6,9.8,111.0,171.48,143.03
2018,1,30,8,45,165.5,98.5,1.6,10.3,142.0,228.49,192.11
2018,1,30,9,0,197.0,115.0,1.6,10.8,173.0,276.66,232.83
2018,1,30,9,15,241.5,128.5,1.65,11.45,210.0,333.25,279.69
2018,1,30,9,30,286.0,142.0,1.7,12.1,247.0,393.43,328.2
2018,1,30,9,45,329.0,150.5,1.7,12.8,283.0,449.34,371.95
2018,1,30,10,0,372.0,159.0,1.7,13.5,319.0,507.82,416.55
2018,1,30,10,15,422.0,161.5,1.7,13.95,355.0,589.04,477.35
2018,1,30,10,30,472.0,164.0,1.7,14.4,391.0,651.85,523.05
2018,1,30,10,45,503.0,165.0,1.7,14.85,417.5,696.07,554.02
2018,1,30,11,0,534.0,166.0,1.7,15.3,444.0,739.81,584.24
2018,1,30,11,15,575.0,158.5,1.7,15.65,466.5,782.47,612.89
2018,1,30,11,30,616.0,151.0,1.7,16.0,489.0,835.37,648.33
2018,1,30,11,45,640.5,146.5,1.65,16.35,503.0,863.32,665.31
2018,1,30,12,0,665.0,142.0,1.6,16.7,517.0,888.7,680.65
2018,1,30,12,15,715.5,127.5,1.6,16.9,532.0,926.04,705.07
2018,1,30,12,30,766.0,113.0,1.6,17.1,547.0,959.4,726.52
2018,1,30,12,45,768.5,111.5,1.6,17.3,543.0,948.97,718.75
2018,1,30,13,0,771.0,110.0,1.6,17.5,539.0,942.97,714.67
2018,1,30,13,15,767.0,106.0,1.65,17.55,524.0,924.37,703.26
2018,1,30,13,30,763.0,102.0,1.7,17.6,509.0,902.72,689.93
2018,1,30,13,45,752.0,100.0,1.7,17.65,488.0,873.69,670.97
2018,1,30,14,0,741.0,98.0,1.7,17.7,467.0,848.36,654.58
2018,1,30,14,15,718.5,98.5,1.7,17.6,440.0,807.22,627.36
2018,1,30,14,30,696.0,99.0,1.7,17.5,413.0,764.62,598.92
2018,1,30,14,45,650.0,100.0,1.7,17.4,376.0,701.54,555.18
2018,1,30,15,0,604.0,101.0,1.7,17.3,339.0,639.14,511.09
2018,1,30,15,15,672.5,82.0,1.7,17.3,322.0,643.28,515.53
2018,1,30,15,30,741.0,63.0,1.7,17.3,305.0,634.76,509.67
2018,1,30,15,45,625.5,65.0,1.3,16.2,250.0,527.6,426.86
2018,1,30,16,0,510.0,67.0,0.9,15.1,195.0,425.07,345.0
2018,1,30,16,15,447.5,58.5,0.85,14.7,154.5,351.39,284.79
2018,1,30,16,30,385.0,50.0,0.8,14.3,114.0,283.29,226.79
2018,1,30,16,45,303.0,39.5,0.8,13.95,80.0,210.44,162.97
2018,1,30,17,0,221.0,29.0,0.8,13.6,46.0,144.13,89.35
2018,1,30,17,15,132.0,17.5,0.8,13.55,25.5,59.97,0.0
2018,1,30,17,30,43.0,6.0,0.8,13.5,5.0,0.0,0.0
2018,1,30,17,45,21.5,3.0,0.8,13.45,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,31,7,15,108.0,9.0,1.4,6.65,14.0,40.01,0.0
2018,1,31,7,30,216.0,18.0,1.6,7.4,28.0,109.42,0.0
2018,1,31,7,45,366.0,27.0,1.75,8.15,66.5,208.88,149.24
2018,1,31,8,0,516.0,36.0,1.9,8.9,105.0,306.16,246.1
2018,1,31,8,15,606.0,40.0,1.85,9.3,151.0,389.45,320.84
2018,1,31,8,30,696.0,44.0,1.8,9.7,197.0,480.37,398.75
2018,1,31,8,45,741.0,47.5,1.7,10.1,241.5,549.75,456.28
2018,1,31,9,0,786.0,51.0,1.6,10.5,286.0,621.73,512.9
2018,1,31,9,15,782.0,58.5,1.7,11.05,320.0,665.22,544.83
2018,1,31,9,30,778.0,66.0,1.8,11.6,354.0,706.14,574.12
2018,1,31,9,45,676.0,93.5,1.9,12.15,361.5,693.5,562.93
2018,1,31,10,0,574.0,121.0,2.0,12.7,369.0,664.3,539.69
2018,1,31,10,15,616.5,121.0,2.1,13.15,404.5,723.73,583.06
2018,1,31,10,30,659.0,121.0,2.2,13.6,440.0,783.29,624.94
2018,1,31,10,45,790.0,94.5,2.3,14.0,495.0,887.75,698.18
2018,1,31,11,0,921.0,68.0,2.4,14.4,550.0,988.41,766.29
2018,1,31,11,15,923.0,69.5,2.4,14.8,566.0,1010.23,778.12
2018,1,31,11,30,925.0,71.0,2.4,15.2,582.0,1028.56,788.46
2018,1,31,11,45,829.0,98.5,2.45,15.6,562.0,989.62,760.63
2018,1,31,12,0,733.0,126.0,2.5,16.0,542.0,939.05,725.32
2018,1,31,12,15,743.0,123.0,2.55,16.3,545.5,948.49,731.86
2018,1,31,12,30,753.0,120.0,2.6,16.6,549.0,954.74,735.73
2018,1,31,12,45,715.5,128.5,2.65,16.85,533.0,923.42,713.93
2018,1,31,13,0,678.0,137.0,2.7,17.1,517.0,889.05,690.31
2018,1,31,13,15,713.5,123.0,2.7,17.25,514.0,898.93,697.67
2018,1,31,13,30,749.0,109.0,2.7,17.4,511.0,904.2,701.53
2018,1,31,13,45,736.5,106.0,2.65,17.55,489.0,872.59,679.3
2018,1,31,14,0,724.0,103.0,2.6,17.7,467.0,838.64,655.73
2018,1,31,14,15,726.0,95.5,2.45,17.6,443.5,810.13,635.85
2018,1,31,14,30,728.0,88.0,2.3,17.5,420.0,778.81,613.84
2018,1,31,14,45,737.5,78.5,2.15,17.35,393.0,744.33,589.54
2018,1,31,15,0,747.0,69.0,2.0,17.2,366.0,711.68,566.34
2018,1,31,15,15,691.5,71.5,2.0,17.2,325.0,644.56,517.87
2018,1,31,15,30,636.0,74.0,2.0,17.2,284.0,576.26,467.28
2018,1,31,15,45,524.5,76.0,1.5,15.8,233.5,471.85,385.22
2018,1,31,16,0,413.0,78.0,1.0,14.4,183.0,370.7,303.59
2018,1,31,16,15,361.5,67.0,1.1,13.85,146.0,306.64,251.02
2018,1,31,16,30,310.0,56.0,1.2,13.3,109.0,247.61,200.31
2018,1,31,16,45,242.0,43.0,1.25,12.8,76.5,184.0,144.03
2018,1,31,17,0,174.0,30.0,1.3,12.3,44.0,126.88,82.78
2018,1,31,17,15,105.0,18.0,1.3,12.15,24.5,50.85,0.0
2018,1,31,17,30,36.0,6.0,1.3,12.0,5.0,0.0,0.0
2018,1,31,17,45,18.0,3.0,1.35,11.85,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,1,7,15,43.0,8.5,1.2,7.5,10.5,19.72,0.0
2018,2,1,7,30,86.0,17.0,1.4,8.3,21.0,60.57,0.0
2018,2,1,7,45,133.5,32.5,1.65,9.1,47.0,105.28,74.79
2018,2,1,8,0,181.0,48.0,1.9,9.9,73.0,151.83,121.4
2018,2,1,8,15,219.5,64.0,1.85,10.45,105.0,199.57,164.65
2018,2,1,8,30,258.0,80.0,1.8,11.0,137.0,251.27,210.15
2018,2,1,8,45,288.0,94.0,1.8,11.55,170.5,298.72,250.93
2018,2,1,9,0,318.0,108.0,1.8,12.1,204.0,348.79,292.65
2018,2,1,9,15,353.0,119.5,1.8,12.8,240.0,419.05,348.81
2018,2,1,9,30,388.0,131.0,1.8,13.5,276.0,475.71,392.75
2018,2,1,9,45,428.0,138.0,1.85,14.2,312.5,533.22,436.55
2018,2,1,10,0,468.0,145.0,1.9,14.9,349.0,592.52,480.56
2018,2,1,10,15,491.5,151.0,2.0,15.4,378.5,637.38,513.15
2018,2,1,10,30,515.0,157.0,2.1,15.9,408.0,682.02,545.15
2018,2,1,10,45,650.0,127.0,2.2,16.4,459.5,800.47,630.07
2018,2,1,11,0,785.0,97.0,2.3,16.9,511.0,904.67,701.17
