Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,15,514.5,217.5,3.15,11.7,562.0,699.36,561.06
2018,3,14,14,30,305.0,273.0,3.1,11.8,466.0,541.87,438.18
2018,3,14,14,45,493.0,203.0,3.05,11.85,494.5,626.2,508.28
2018,3,14,15,0,681.0,133.0,3.0,11.9,523.0,684.36,555.58
2018,3,14,15,15,719.0,116.5,3.0,11.9,500.5,662.15,539.03
2018,3,14,15,30,757.0,100.0,3.0,11.9,478.0,634.11,517.95
2018,3,14,15,45,748.5,90.5,2.9,11.75,434.5,577.04,473.1
2018,3,14,16,0,740.0,81.0,2.8,11.6,391.0,521.49,428.19
2018,3,14,16,15,740.5,71.5,2.5,11.2,349.0,469.65,384.45
2018,3,14,16,30,741.0,62.0,2.2,10.8,307.0,416.14,337.61
2018,3,14,16,45,690.5,57.0,1.9,10.35,255.0,345.5,275.68
2018,3,14,17,0,640.0,52.0,1.6,9.9,203.0,279.56,216.26
2018,3,14,17,15,563.0,45.0,1.6,9.25,154.0,210.27,154.56
2018,3,14,17,30,486.0,38.0,1.6,8.6,105.0,149.27,100.23
2018,3,14,17,45,312.0,28.0,1.55,8.0,64.0,80.49,42.83
2018,3,14,18,0,138.0,18.0,1.5,7.4,23.0,25.76,0.0
2018,3,14,18,15,69.0,9.0,1.6,7.2,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,15,6,15,13.0,5.5,1.9,4.5,6.0,0.0,0.0
2018,3,15,6,30,26.0,11.0,2.2,5.4,12.0,10.46,0.0
2018,3,15,6,45,118.5,28.5,2.5,6.35,42.5,44.12,20.78
2018,3,15,7,0,211.0,46.0,2.8,7.3,73.0,92.08,63.35
2018,3,15,7,15,326.5,54.5,3.0,7.75,118.5,145.28,108.06
2018,3,15,7,30,442.0,63.0,3.2,8.2,164.0,216.82,170.12
2018,3,15,7,45,349.0,90.5,3.4,8.7,182.5,232.81,189.5
2018,3,15,8,0,256.0,118.0,3.6,9.2,201.0,231.62,191.88
2018,3,15,8,15,222.5,139.0,3.7,9.5,219.5,251.33,209.79
2018,3,15,8,30,189.0,160.0,3.8,9.8,238.0,255.81,213.95
2018,3,15,8,45,296.0,170.0,3.95,10.05,308.5,352.98,295.59
2018,3,15,9,0,403.0,180.0,4.1,10.3,379.0,464.02,386.56
2018,3,15,9,15,373.5,192.5,4.15,10.45,389.5,461.56,383.96
2018,3,15,9,30,344.0,205.0,4.2,10.6,400.0,470.1,390.0
2018,3,15,9,45,199.0,224.5,4.25,10.8,339.0,374.02,309.57
2018,3,15,10,0,54.0,244.0,4.3,11.0,278.0,264.06,216.02
2018,3,15,10,15,127.0,273.0,4.35,11.05,358.5,376.91,309.18
2018,3,15,10,30,200.0,302.0,4.4,11.1,439.0,476.65,389.39
2018,3,15,10,45,170.5,314.5,4.4,11.15,434.0,468.46,381.1
2018,3,15,11,0,141.0,327.0,4.4,11.2,429.0,458.16,371.57
2018,3,15,11,15,197.0,319.5,4.5,11.2,465.5,507.31,411.9
2018,3,15,11,30,253.0,312.0,4.6,11.2,502.0,580.51,469.87
2018,3,15,11,45,176.5,300.0,4.65,11.2,433.5,472.38,383.8
2018,3,15,12,0,100.0,288.0,4.7,11.2,365.0,385.07,312.77
2018,3,15,12,15,67.5,269.5,4.8,11.25,321.5,311.43,253.26
2018,3,15,12,30,35.0,251.0,4.9,11.3,278.0,260.5,211.09
2018,3,15,12,45,19.5,193.5,5.05,11.3,208.5,189.21,152.7
2018,3,15,13,0,4.0,136.0,5.2,11.3,139.0,110.97,87.6
2018,3,15,13,15,8.0,160.0,5.15,11.2,166.0,134.92,107.82
2018,3,15,13,30,12.0,184.0,5.1,11.1,193.0,159.16,128.16
2018,3,15,13,45,147.0,210.5,5.0,11.0,312.0,340.5,281.7
2018,3,15,14,0,282.0,237.0,4.9,10.9,431.0,504.05,415.43
2018,3,15,14,15,377.0,203.5,4.8,10.8,451.0,563.63,464.4
2018,3,15,14,30,472.0,170.0,4.7,10.7,471.0,593.26,490.15
2018,3,15,14,45,243.5,161.5,4.6,10.65,316.5,363.01,302.73
2018,3,15,15,0,15.0,153.0,4.5,10.6,162.0,133.33,107.81
2018,3,15,15,15,14.5,154.0,4.5,10.6,162.0,133.56,108.47
2018,3,15,15,30,14.0,155.0,4.5,10.6,162.0,133.95,109.04
2018,3,15,15,45,13.0,132.0,4.3,10.5,138.0,113.1,91.64
2018,3,15,16,0,12.0,109.0,4.1,10.4,114.0,92.57,74.35
2018,3,15,16,15,25.0,102.0,4.0,10.25,111.0,98.41,79.63
2018,3,15,16,30,38.0,95.0,3.9,10.1,108.0,97.03,78.4
2018,3,15,16,45,40.0,77.5,3.8,9.9,89.0,80.21,63.61
2018,3,15,17,0,42.0,60.0,3.7,9.7,70.0,63.28,48.42
2018,3,15,17,15,31.5,45.5,3.65,9.45,52.0,45.54,32.68
2018,3,15,17,30,21.0,31.0,3.6,9.2,34.0,29.2,18.31
2018,3,15,17,45,14.5,19.5,3.5,8.95,21.0,17.49,7.28
2018,3,15,18,0,8.0,8.0,3.4,8.7,8.0,6.94,0.0
2018,3,15,18,15,4.0,4.0,3.45,8.7,4.0,3.15,0.0
2018,3,15,18,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,16,6,15,3.5,3.0,2.0,7.2,3.0,0.0,0.0
2018,3,16,6,30,7.0,6.0,2.2,7.4,6.0,5.2,0.0
2018,3,16,6,45,3.5,11.5,2.4,7.6,11.5,9.48,1.2
2018,3,16,7,0,0.0,17.0,2.6,7.8,17.0,12.92,5.34
2018,3,16,7,15,5.0,31.0,2.75,7.85,32.0,24.94,15.85
2018,3,16,7,30,10.0,45.0,2.9,7.9,47.0,37.62,27.07
2018,3,16,7,45,113.0,82.0,3.05,7.9,118.5,118.07,95.85
2018,3,16,8,0,216.0,119.0,3.2,7.9,190.0,214.26,178.42
2018,3,16,8,15,146.0,117.0,3.3,8.05,168.5,181.09,151.35
2018,3,16,8,30,76.0,115.0,3.4,8.2,147.0,148.56,123.63
2018,3,16,8,45,251.5,120.5,3.55,8.3,243.0,275.13,232.98
2018,3,16,9,0,427.0,126.0,3.7,8.4,339.0,424.82,358.37
2018,3,16,9,15,357.0,163.0,3.8,8.5,351.5,435.92,365.46
2018,3,16,9,30,287.0,200.0,3.9,8.6,364.0,421.38,352.1
2018,3,16,9,45,366.0,219.0,4.0,8.7,442.5,516.3,429.05
2018,3,16,10,0,445.0,238.0,4.1,8.8,521.0,635.08,522.0
2018,3,16,10,15,470.5,239.5,4.15,8.9,551.5,676.62,553.31
2018,3,16,10,30,496.0,241.0,4.2,9.0,582.0,717.8,584.45
2018,3,16,10,45,449.0,248.5,4.3,9.05,565.5,697.67,567.83
2018,3,16,11,0,402.0,256.0,4.4,9.1,549.0,673.21,548.14
2018,3,16,11,15,219.5,235.0,4.45,9.25,395.5,461.31,379.4
2018,3,16,11,30,37.0,214.0,4.5,9.4,242.0,225.26,183.66
2018,3,16,11,45,51.0,258.5,4.5,9.55,297.5,282.96,231.34
2018,3,16,12,0,65.0,303.0,4.5,9.7,353.0,342.02,278.92
2018,3,16,12,15,53.0,276.5,4.55,9.9,317.5,303.39,247.2
2018,3,16,12,30,41.0,250.0,4.6,10.1,282.0,265.01,215.76
2018,3,16,12,45,164.0,255.0,4.7,10.3,379.5,412.81,339.26
2018,3,16,13,0,287.0,260.0,4.8,10.5,477.0,558.21,456.61
2018,3,16,13,15,347.5,267.0,4.8,10.55,524.5,619.15,504.69
2018,3,16,13,30,408.0,274.0,4.8,10.6,572.0,698.41,565.99
2018,3,16,13,45,306.5,279.5,4.85,10.65,499.5,578.29,471.72
2018,3,16,14,0,205.0,285.0,4.9,10.7,427.0,463.32,379.91
2018,3,16,14,15,250.5,275.5,4.95,10.65,441.5,505.71,415.42
2018,3,16,14,30,296.0,266.0,5.0,10.6,456.0,523.88,431.41
2018,3,16,14,45,265.0,241.0,5.0,10.55,404.0,460.99,381.53
2018,3,16,15,0,234.0,216.0,5.0,10.5,352.0,399.8,332.53
2018,3,16,15,15,322.5,198.0,5.0,10.5,370.0,432.74,361.4
2018,3,16,15,30,411.0,180.0,5.0,10.5,388.0,471.92,394.03
2018,3,16,15,45,437.0,156.5,4.85,10.2,359.0,441.73,369.66
2018,3,16,16,0,463.0,133.0,4.7,9.9,330.0,407.79,341.54
2018,3,16,16,15,492.0,112.0,4.4,9.6,298.5,374.01,312.11
2018,3,16,16,30,521.0,91.0,4.1,9.3,267.0,341.89,282.54
2018,3,16,16,45,418.0,86.5,3.8,8.95,212.5,258.71,210.57
2018,3,16,17,0,315.0,82.0,3.5,8.6,158.0,192.8,153.2
2018,3,16,17,15,253.5,66.0,3.25,8.2,118.0,139.37,105.98
2018,3,16,17,30,192.0,50.0,3.0,7.8,78.0,93.58,66.1
2018,3,16,17,45,122.5,33.5,2.8,7.4,48.5,50.74,29.3
2018,3,16,18,0,53.0,17.0,2.6,7.0,19.0,19.35,0.0
2018,3,16,18,15,26.5,8.5,2.5,6.85,9.5,6.69,0.0
2018,3,16,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,6,15,14.5,7.5,1.35,5.4,8.0,0.0,0.0
2018,3,17,6,30,29.0,15.0,1.5,6.0,16.0,13.75,0.0
2018,3,17,6,45,80.5,32.5,1.65,6.65,42.0,42.7,23.98
2018,3,17,7,0,132.0,50.0,1.8,7.3,68.0,74.89,52.59
2018,3,17,7,15,325.0,57.5,1.95,7.6,128.0,146.52,109.35
2018,3,17,7,30,518.0,65.0,2.1,7.9,188.0,241.83,189.05
2018,3,17,7,45,544.0,75.0,2.2,8.25,231.5,295.69,238.56
2018,3,17,8,0,570.0,85.0,2.3,8.6,275.0,351.85,288.78
2018,3,17,8,15,391.0,107.0,2.25,8.8,247.0,313.43,260.57
2018,3,17,8,30,212.0,129.0,2.2,9.0,219.0,247.17,206.46
2018,3,17,8,45,128.0,140.0,2.2,9.25,196.0,207.97,173.38
2018,3,17,9,0,44.0,151.0,2.2,9.5,173.0,158.35,130.26
2018,3,17,9,15,38.5,145.0,2.1,9.65,165.5,150.73,123.6
2018,3,17,9,30,33.0,139.0,2.0,9.8,158.0,142.73,116.51
2018,3,17,9,45,116.5,196.5,1.95,10.0,270.0,279.38,230.79
2018,3,17,10,0,200.0,254.0,1.9,10.2,382.0,411.12,336.2
2018,3,17,10,15,227.5,220.5,1.85,10.35,373.0,426.49,347.8
2018,3,17,10,30,255.0,187.0,1.8,10.5,364.0,424.08,346.58
2018,3,17,10,45,144.0,202.0,1.75,10.65,302.5,327.22,266.89
2018,3,17,11,0,33.0,217.0,1.7,10.8,241.0,222.59,179.34
2018,3,17,11,15,95.0,288.0,1.7,11.0,359.5,374.52,301.57
2018,3,17,11,30,157.0,359.0,1.7,11.2,478.0,510.84,405.66
2018,3,17,11,45,136.0,363.0,1.7,11.4,467.0,496.36,392.55
2018,3,17,12,0,115.0,367.0,1.7,11.6,456.0,480.83,379.83
2018,3,17,12,15,67.5,311.5,1.75,11.7,363.5,352.6,280.97
2018,3,17,12,30,20.0,256.0,1.8,11.8,271.0,230.75,184.11
2018,3,17,12,45,57.5,282.5,1.85,11.85,326.0,312.79,251.07
2018,3,17,13,0,95.0,309.0,1.9,11.9,381.0,375.66,301.14
2018,3,17,13,15,180.5,310.5,1.95,11.9,444.5,480.26,384.05
2018,3,17,13,30,266.0,312.0,2.0,11.9,508.0,580.5,461.23
2018,3,17,13,45,374.5,281.0,2.05,11.85,547.0,640.96,509.13
2018,3,17,14,0,483.0,250.0,2.1,11.8,586.0,715.76,566.56
2018,3,17,14,15,306.0,245.0,2.1,11.75,454.5,520.66,418.45
2018,3,17,14,30,129.0,240.0,2.1,11.7,323.0,338.79,274.87
2018,3,17,14,45,153.0,212.5,2.1,11.65,305.5,324.8,265.9
2018,3,17,15,0,177.0,185.0,2.1,11.6,288.0,323.93,266.27
2018,3,17,15,15,295.5,183.5,2.1,11.6,340.5,397.34,327.12
2018,3,17,15,30,414.0,182.0,2.1,11.6,393.0,474.0,388.09
2018,3,17,15,45,430.0,159.0,1.9,11.4,360.5,438.0,359.01
2018,3,17,16,0,446.0,136.0,1.7,11.2,328.0,399.31,327.62
2018,3,17,16,15,401.5,121.0,1.5,10.8,278.0,335.27,274.93
2018,3,17,16,30,357.0,106.0,1.3,10.4,228.0,275.51,224.73
2018,3,17,16,45,466.5,83.0,1.05,9.95,215.0,272.32,217.93
2018,3,17,17,0,576.0,60.0,0.8,9.5,202.0,260.18,200.45
2018,3,17,17,15,504.0,52.5,0.85,8.95,155.5,195.42,143.29
2018,3,17,17,30,432.0,45.0,0.9,8.4,109.0,138.96,93.77
2018,3,17,17,45,298.0,33.0,0.95,7.85,69.0,78.78,44.53
2018,3,17,18,0,164.0,21.0,1.0,7.3,29.0,32.16,0.0
2018,3,17,18,15,82.0,10.5,1.0,7.05,14.5,9.46,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,3.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,6,15,92.5,10.0,0.4,4.2,14.0,7.87,0.0
2018,3,18,6,30,185.0,20.0,0.4,4.5,28.0,31.86,0.0
2018,3,18,6,45,309.0,31.0,0.4,4.8,66.5,75.56,41.59
2018,3,18,7,0,433.0,42.0,0.4,5.1,105.0,132.45,89.1
2018,3,18,7,15,352.0,63.0,0.45,5.75,127.5,158.07,118.28
2018,3,18,7,30,271.0,84.0,0.5,6.4,150.0,168.95,133.54
2018,3,18,7,45,220.5,109.0,0.6,7.05,171.0,191.21,155.71
2018,3,18,8,0,170.0,134.0,0.7,7.7,192.0,198.79,163.87
2018,3,18,8,15,234.0,150.5,0.75,8.45,243.0,266.1,219.95
2018,3,18,8,30,298.0,167.0,0.8,9.2,294.0,331.71,273.17
2018,3,18,8,45,336.5,180.5,0.85,10.0,339.5,385.32,315.45
2018,3,18,9,0,375.0,194.0,0.9,10.8,385.0,442.17,359.22
2018,3,18,9,15,329.0,221.0,0.95,11.2,399.0,456.21,368.37
2018,3,18,9,30,283.0,248.0,1.0,11.6,413.0,465.3,373.6
2018,3,18,9,45,243.5,274.0,1.05,12.0,422.5,456.71,365.52
2018,3,18,10,0,204.0,300.0,1.1,12.4,432.0,460.52,366.58
2018,3,18,10,15,212.0,315.0,1.05,12.65,457.5,490.43,387.99
2018,3,18,10,30,220.0,330.0,1.0,12.9,483.0,520.19,408.72
2018,3,18,10,45,252.5,336.0,0.95,13.15,517.5,583.62,454.02
2018,3,18,11,0,285.0,342.0,0.9,13.4,552.0,627.52,484.27
2018,3,18,11,15,255.5,354.0,0.8,13.55,545.5,618.27,474.66
2018,3,18,11,30,226.0,366.0,0.7,13.7,539.0,584.16,448.37
2018,3,18,11,45,217.5,373.0,0.6,13.85,541.0,585.91,448.21
2018,3,18,12,0,209.0,380.0,0.5,14.0,543.0,586.49,446.81
2018,3,18,12,15,228.5,378.0,0.45,13.9,556.0,604.29,459.46
2018,3,18,12,30,248.0,376.0,0.4,13.8,569.0,620.99,471.06
2018,3,18,12,45,236.5,373.5,0.35,13.7,556.0,605.29,459.26
2018,3,18,13,0,225.0,371.0,0.3,13.6,543.0,588.66,447.27
2018,3,18,13,15,203.5,364.5,0.4,13.5,518.0,557.47,426.46
2018,3,18,13,30,182.0,358.0,0.5,13.4,493.0,526.09,405.32
2018,3,18,13,45,204.5,344.0,0.6,13.35,491.0,527.42,408.79
2018,3,18,14,0,227.0,330.0,0.7,13.3,489.0,526.88,410.5
2018,3,18,14,15,195.0,317.0,0.7,13.15,449.5,478.32,374.83
2018,3,18,14,30,163.0,304.0,0.7,13.0,410.0,431.19,340.11
2018,3,18,14,45,124.5,281.5,0.75,12.9,359.5,371.0,294.95
2018,3,18,15,0,86.0,259.0,0.8,12.8,309.0,297.96,238.82
2018,3,18,15,15,63.0,230.0,0.8,12.8,265.5,249.46,200.92
2018,3,18,15,30,40.0,201.0,0.8,12.8,222.0,203.35,164.1
2018,3,18,15,45,54.0,187.0,0.7,12.35,212.0,196.95,159.83
2018,3,18,16,0,68.0,173.0,0.6,11.9,202.0,189.16,153.98
2018,3,18,16,15,105.0,155.5,0.65,11.5,194.5,197.43,161.23
2018,3,18,16,30,142.0,138.0,0.7,11.1,187.0,190.85,155.45
2018,3,18,16,45,168.5,115.0,0.7,10.7,164.0,170.57,137.4
2018,3,18,17,0,195.0,92.0,0.7,10.3,141.0,153.26,120.71
2018,3,18,17,15,177.0,73.0,0.75,10.05,109.5,117.51,88.83
2018,3,18,17,30,159.0,54.0,0.8,9.8,78.0,84.07,58.96
2018,3,18,17,45,103.5,37.0,0.85,9.55,50.0,49.86,29.99
2018,3,18,18,0,48.0,20.0,0.9,9.3,22.0,21.05,0.0
2018,3,18,18,15,24.0,10.0,0.9,9.15,11.0,8.13,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,19,6,15,119.0,11.0,1.25,3.9,17.0,9.33,0.0
2018,3,19,6,30,238.0,22.0,1.4,4.7,34.0,37.06,0.0
2018,3,19,6,45,339.0,31.5,1.5,5.5,70.5,79.49,44.3
2018,3,19,7,0,440.0,41.0,1.6,6.3,107.0,132.39,88.85
2018,3,19,7,15,479.5,54.0,1.75,7.05,151.5,185.24,137.04
2018,3,19,7,30,519.0,67.0,1.9,7.8,196.0,242.7,189.59
2018,3,19,7,45,539.0,79.5,2.05,8.5,240.0,296.58,238.85
2018,3,19,8,0,559.0,92.0,2.2,9.2,284.0,352.09,287.98
2018,3,19,8,15,691.5,81.5,2.35,9.9,356.0,442.1,363.12
2018,3,19,8,30,824.0,71.0,2.5,10.6,428.0,543.16,445.21
2018,3,19,8,45,741.0,99.0,2.65,11.3,447.0,568.96,465.55
2018,3,19,9,0,658.0,127.0,2.8,12.0,466.0,582.79,475.61
2018,3,19,9,15,652.0,140.5,2.8,12.35,500.0,625.8,508.04
2018,3,19,9,30,646.0,154.0,2.8,12.7,534.0,666.25,537.41
2018,3,19,9,45,725.5,140.5,2.8,13.1,592.5,744.26,595.35
2018,3,19,10,0,805.0,127.0,2.8,13.5,651.0,820.02,648.21
2018,3,19,10,15,698.0,172.5,2.7,13.8,642.0,809.94,637.69
2018,3,19,10,30,591.0,218.0,2.6,14.1,633.0,775.08,608.5
2018,3,19,10,45,570.0,236.5,2.55,14.4,647.5,792.44,618.96
2018,3,19,11,0,549.0,255.0,2.5,14.7,662.0,806.26,626.34
2018,3,19,11,15,549.0,262.5,2.5,15.05,677.0,825.77,638.59
2018,3,19,11,30,549.0,270.0,2.5,15.4,692.0,842.74,648.96
2018,3,19,11,45,490.5,296.0,2.5,15.75,676.0,817.93,628.69
2018,3,19,12,0,432.0,322.0,2.5,16.1,660.0,789.16,606.02
2018,3,19,12,15,350.0,345.5,2.45,16.4,619.5,712.59,549.18
2018,3,19,12,30,268.0,369.0,2.4,16.7,579.0,655.12,505.28
2018,3,19,12,45,245.5,370.0,2.3,17.05,561.0,631.92,487.35
2018,3,19,13,0,223.0,371.0,2.2,17.4,543.0,585.21,452.51
2018,3,19,13,15,226.5,361.5,2.05,17.55,533.0,574.9,444.9
2018,3,19,13,30,230.0,352.0,1.9,17.7,523.0,563.49,436.26
2018,3,19,13,45,228.0,341.0,1.75,17.9,506.0,544.38,421.84
2018,3,19,14,0,226.0,330.0,1.6,18.1,489.0,524.48,406.89
2018,3,19,14,15,246.0,310.5,1.45,17.85,477.0,533.19,413.94
2018,3,19,14,30,266.0,291.0,1.3,17.6,465.0,519.74,404.75
2018,3,19,14,45,353.5,253.0,1.2,17.4,470.0,538.42,420.98
2018,3,19,15,0,441.0,215.0,1.1,17.2,475.0,566.12,442.67
2018,3,19,15,15,407.5,204.5,1.1,17.2,431.5,509.86,400.89
2018,3,19,15,30,374.0,194.0,1.1,17.2,388.0,441.2,349.88
2018,3,19,15,45,294.5,185.0,0.85,16.75,329.0,364.06,289.92
2018,3,19,16,0,215.0,176.0,0.6,16.3,270.0,283.23,226.24
2018,3,19,16,15,268.5,149.5,0.6,15.95,252.5,281.9,225.46
2018,3,19,16,30,322.0,123.0,0.6,15.6,235.0,263.19,209.21
2018,3,19,16,45,291.5,104.5,0.6,15.25,193.5,213.67,167.8
2018,3,19,17,0,261.0,86.0,0.6,14.9,152.0,167.56,128.48
2018,3,19,17,15,204.5,70.0,0.75,14.3,114.5,120.73,89.08
2018,3,19,17,30,148.0,54.0,0.9,13.7,77.0,80.95,55.96
2018,3,19,17,45,97.5,36.0,1.0,13.1,49.0,47.34,28.1
2018,3,19,18,0,47.0,18.0,1.1,12.5,21.0,19.03,0.0
2018,3,19,18,15,23.5,9.0,1.1,12.25,10.5,7.26,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,20,6,15,8.0,3.5,0.7,8.85,4.0,2.79,0.0
2018,3,20,6,30,16.0,7.0,0.9,8.9,8.0,6.92,0.0
2018,3,20,6,45,8.0,12.5,1.15,8.95,13.0,10.84,2.85
2018,3,20,7,0,0.0,18.0,1.4,9.0,18.0,13.68,6.09
2018,3,20,7,15,0.0,24.0,1.35,9.15,24.0,18.26,10.26
2018,3,20,7,30,0.0,30.0,1.3,9.3,30.0,22.86,14.38
2018,3,20,7,45,0.0,37.5,1.25,9.5,37.5,28.62,19.44
2018,3,20,8,0,0.0,45.0,1.2,9.7,45.0,34.39,24.44
2018,3,20,8,15,0.0,48.5,1.2,9.9,48.5,37.1,26.7
2018,3,20,8,30,0.0,52.0,1.2,10.1,52.0,39.81,28.94
2018,3,20,8,45,0.0,62.0,1.2,10.3,62.0,47.55,35.46
2018,3,20,9,0,0.0,72.0,1.2,10.5,72.0,55.3,41.94
2018,3,20,9,15,0.0,77.5,1.5,10.6,77.5,59.59,45.43
2018,3,20,9,30,0.0,83.0,1.8,10.7,83.0,63.89,48.91
2018,3,20,9,45,0.0,105.0,2.1,10.8,105.0,81.39,63.52
2018,3,20,10,0,0.0,127.0,2.4,10.9,127.0,99.41,78.43
2018,3,20,10,15,0.0,130.0,2.65,10.95,130.0,101.87,80.3
2018,3,20,10,30,0.0,133.0,2.9,11.0,133.0,104.36,82.22
2018,3,20,10,45,0.5,131.0,3.2,11.05,131.5,103.18,81.14
2018,3,20,11,0,1.0,129.0,3.5,11.1,130.0,102.04,80.12
2018,3,20,11,15,0.5,133.5,3.6,11.15,134.0,105.32,82.72
2018,3,20,11,30,0.0,138.0,3.7,11.2,138.0,108.59,85.33
2018,3,20,11,45,0.5,143.0,3.75,11.3,143.5,113.24,89.12
2018,3,20,12,0,1.0,148.0,3.8,11.4,149.0,117.91,92.94
2018,3,20,12,15,0.5,127.5,3.85,11.35,128.0,100.47,78.5
2018,3,20,12,30,0.0,107.0,3.9,11.3,107.0,83.27,64.23
2018,3,20,12,45,0.0,96.0,3.95,11.3,96.0,74.39,56.86
2018,3,20,13,0,0.0,85.0,4.0,11.3,85.0,65.7,49.64
2018,3,20,13,15,0.0,78.5,3.85,11.35,78.5,60.63,45.43
2018,3,20,13,30,0.0,72.0,3.7,11.4,72.0,55.56,41.22
2018,3,20,13,45,0.0,73.5,3.6,11.4,73.5,56.7,42.23
2018,3,20,14,0,0.0,75.0,3.5,11.4,75.0,57.83,43.25
2018,3,20,14,15,0.0,76.0,3.4,11.35,76.0,58.57,43.96
2018,3,20,14,30,0.0,77.0,3.3,11.3,77.0,59.31,44.69
2018,3,20,14,45,0.0,77.5,3.2,11.3,77.5,59.66,45.09
2018,3,20,15,0,0.0,78.0,3.1,11.3,78.0,60.01,45.5
2018,3,20,15,15,0.0,81.5,3.1,11.3,81.5,62.69,47.91
2018,3,20,15,30,0.0,85.0,3.1,11.3,85.0,65.38,50.34
2018,3,20,15,45,0.0,81.5,2.95,11.1,81.5,62.64,48.2
2018,3,20,16,0,0.0,78.0,2.8,10.9,78.0,59.91,46.06
2018,3,20,16,15,0.0,76.0,2.85,10.8,76.0,58.4,44.92
2018,3,20,16,30,0.0,74.0,2.9,10.7,74.0,57.02,43.85
2018,3,20,16,45,0.0,65.0,2.95,10.55,65.0,49.97,37.82
2018,3,20,17,0,0.0,56.0,3.0,10.4,56.0,42.98,31.72
2018,3,20,17,15,0.0,44.0,2.85,10.25,44.0,33.66,23.48
2018,3,20,17,30,0.0,32.0,2.7,10.1,32.0,24.43,15.21
2018,3,20,17,45,5.0,21.0,2.55,9.9,21.5,16.65,7.73
2018,3,20,18,0,10.0,10.0,2.4,9.7,11.0,8.5,0.0
2018,3,20,18,15,5.0,5.0,2.75,9.8,5.5,3.95,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.7,10.5,2.0,1.57,0.0
2018,3,21,6,30,0.0,4.0,1.7,10.8,4.0,3.02,0.0
2018,3,21,6,45,0.0,5.5,1.65,11.1,5.5,4.16,0.0
2018,3,21,7,0,0.0,7.0,1.6,11.4,7.0,5.3,0.0
2018,3,21,7,15,0.0,8.5,1.7,11.75,8.5,6.44,0.0
2018,3,21,7,30,0.0,10.0,1.8,12.1,10.0,7.59,0.93
2018,3,21,7,45,0.0,20.5,1.85,12.4,20.5,15.6,7.89
2018,3,21,8,0,0.0,31.0,1.9,12.7,31.0,23.64,14.82
2018,3,21,8,15,0.0,39.0,2.05,12.95,39.0,29.79,20.05
2018,3,21,8,30,0.0,47.0,2.2,13.2,47.0,35.96,25.23
2018,3,21,8,45,0.0,60.0,2.3,13.5,60.0,46.0,33.64
2018,3,21,9,0,0.0,73.0,2.4,13.8,73.0,56.08,42.0
2018,3,21,9,15,0.0,103.0,2.55,14.1,103.0,79.82,61.71
2018,3,21,9,30,0.0,133.0,2.7,14.4,133.0,104.48,81.93
2018,3,21,9,45,1.0,150.0,2.85,14.7,150.5,119.41,93.94
2018,3,21,10,0,2.0,167.0,3.0,15.0,168.0,134.56,106.06
2018,3,21,10,15,3.5,178.5,3.15,15.4,181.0,145.62,114.75
2018,3,21,10,30,5.0,190.0,3.3,15.8,194.0,156.84,123.53
2018,3,21,10,45,10.0,221.0,3.45,16.15,228.5,188.4,148.78
2018,3,21,11,0,15.0,252.0,3.6,16.5,263.0,220.66,174.29
2018,3,21,11,15,15.5,259.0,3.7,16.75,270.5,227.57,179.43
2018,3,21,11,30,16.0,266.0,3.8,17.0,278.0,234.48,184.63
2018,3,21,11,45,12.5,241.5,3.9,17.25,251.0,209.33,164.37
2018,3,21,12,0,9.0,217.0,4.0,17.5,224.0,184.46,144.34
2018,3,21,12,15,15.5,251.0,3.9,17.55,263.0,220.79,173.41
2018,3,21,12,30,22.0,285.0,3.8,17.6,302.0,257.72,202.59
2018,3,21,12,45,36.5,311.5,3.75,17.65,340.0,318.61,250.49
2018,3,21,13,0,51.0,338.0,3.7,17.7,378.0,359.12,282.08
2018,3,21,13,15,46.0,326.5,3.6,17.7,362.0,341.84,268.58
2018,3,21,13,30,41.0,315.0,3.5,17.7,346.0,324.62,255.3
2018,3,21,13,45,80.5,323.0,3.4,17.7,381.0,367.88,290.37
2018,3,21,14,0,120.0,331.0,3.3,17.7,416.0,428.66,338.07
2018,3,21,14,15,165.5,314.0,3.35,17.7,426.0,445.77,352.81
2018,3,21,14,30,211.0,297.0,3.4,17.7,436.0,459.42,364.98
2018,3,21,14,45,199.0,284.0,3.45,17.7,409.5,428.22,341.27
2018,3,21,15,0,187.0,271.0,3.5,17.7,383.0,397.41,317.8
2018,3,21,15,15,122.5,237.0,3.5,17.7,308.0,309.65,248.35
2018,3,21,15,30,58.0,203.0,3.5,17.7,233.0,215.08,172.24
2018,3,21,15,45,72.0,189.0,3.3,17.25,223.0,207.66,167.15
2018,3,21,16,0,86.0,175.0,3.1,16.8,213.0,198.78,160.4
2018,3,21,16,15,101.5,147.5,3.1,16.45,187.0,185.34,149.58
2018,3,21,16,30,117.0,120.0,3.1,16.1,161.0,159.92,128.3
2018,3,21,16,45,206.5,97.0,3.05,15.8,156.0,171.71,136.05
2018,3,21,17,0,296.0,74.0,3.0,15.5,151.0,171.84,131.88
2018,3,21,17,15,305.0,62.5,2.95,15.25,126.0,142.74,103.97
2018,3,21,17,30,314.0,51.0,2.9,15.0,101.0,112.32,74.92
2018,3,21,17,45,225.5,37.5,2.85,14.8,66.5,66.51,38.35
2018,3,21,18,0,137.0,24.0,2.8,14.6,32.0,30.36,1.68
2018,3,21,18,15,68.5,12.0,2.9,14.5,16.0,9.47,0.0
2018,3,21,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,3.35,12.35,4.0,3.15,0.0
2018,3,22,6,30,0.0,8.0,3.4,12.4,8.0,6.06,0.0
2018,3,22,6,45,0.0,13.0,3.4,12.45,13.0,9.87,2.43
2018,3,22,7,0,0.0,18.0,3.4,12.5,18.0,13.68,5.97
2018,3,22,7,15,0.0,28.0,3.5,12.65,28.0,21.33,12.69
2018,3,22,7,30,0.0,38.0,3.6,12.8,38.0,29.0,19.4
2018,3,22,7,45,0.0,35.0,3.7,12.9,35.0,26.7,17.43
2018,3,22,8,0,0.0,32.0,3.8,13.0,32.0,24.41,15.43
2018,3,22,8,15,0.0,41.0,3.9,13.15,41.0,31.33,21.32
2018,3,22,8,30,0.0,50.0,4.0,13.3,50.0,38.27,27.16
2018,3,22,8,45,0.0,46.5,4.05,13.4,46.5,35.6,24.77
2018,3,22,9,0,0.0,43.0,4.1,13.5,43.0,32.93,22.41
2018,3,22,9,15,0.0,71.0,4.25,13.6,71.0,54.57,40.6
2018,3,22,9,30,0.0,99.0,4.4,13.7,99.0,76.52,58.87
2018,3,22,9,45,2.5,120.0,4.6,13.75,121.5,95.57,74.66
2018,3,22,10,0,5.0,141.0,4.8,13.8,144.0,115.04,90.71
2018,3,22,10,15,73.0,223.5,4.95,13.8,275.5,258.16,209.87
2018,3,22,10,30,141.0,306.0,5.1,13.8,407.0,421.01,340.78
2018,3,22,10,45,379.5,266.0,5.2,13.85,550.0,643.55,518.92
2018,3,22,11,0,618.0,226.0,5.3,13.9,693.0,844.3,673.63
2018,3,22,11,15,764.5,167.0,5.35,13.85,757.0,938.01,742.44
2018,3,22,11,30,911.0,108.0,5.4,13.8,821.0,1008.15,792.4
2018,3,22,11,45,925.5,103.0,5.5,13.8,833.5,1026.52,805.45
2018,3,22,12,0,940.0,98.0,5.6,13.8,846.0,1041.17,816.3
2018,3,22,12,15,940.5,98.0,5.6,13.85,846.5,1043.5,817.64
2018,3,22,12,30,941.0,98.0,5.6,13.9,847.0,1041.85,816.38
2018,3,22,12,45,939.0,98.0,5.65,13.95,839.0,1033.78,811.09
2018,3,22,13,0,937.0,98.0,5.7,14.0,831.0,1021.8,803.19
2018,3,22,13,15,936.0,96.0,5.65,14.05,815.5,1004.77,791.09
2018,3,22,13,30,935.0,94.0,5.6,14.1,800.0,983.94,776.4
2018,3,22,13,45,932.0,91.5,5.6,14.15,777.0,957.02,757.75
2018,3,22,14,0,929.0,89.0,5.6,14.2,754.0,926.58,736.58
2018,3,22,14,15,921.5,88.0,5.55,14.05,724.0,890.54,711.52
2018,3,22,14,30,914.0,87.0,5.5,13.9,694.0,851.57,684.2
2018,3,22,14,45,902.5,85.0,5.5,13.8,656.5,805.68,651.62
2018,3,22,15,0,891.0,83.0,5.5,13.7,619.0,757.61,617.07
2018,3,22,15,15,874.5,81.0,5.5,13.7,575.5,704.14,576.98
2018,3,22,15,30,858.0,79.0,5.5,13.7,532.0,649.49,533.71
2018,3,22,15,45,837.5,76.5,5.45,13.05,485.5,595.32,490.64
2018,3,22,16,0,817.0,74.0,5.4,12.4,439.0,535.91,442.04
2018,3,22,16,15,789.0,71.0,5.2,11.9,389.5,472.45,388.04
2018,3,22,16,30,761.0,68.0,5.0,11.4,340.0,410.3,333.46
2018,3,22,16,45,717.0,63.5,4.85,10.85,288.0,342.35,272.84
2018,3,22,17,0,673.0,59.0,4.7,10.3,236.0,278.4,214.3
2018,3,22,17,15,596.5,52.5,4.55,9.7,183.5,208.67,151.61
2018,3,22,17,30,520.0,46.0,4.4,9.1,131.0,147.72,97.77
2018,3,22,17,45,390.0,36.5,4.25,8.5,87.0,86.7,49.18
2018,3,22,18,0,260.0,27.0,4.1,7.9,43.0,40.86,7.02
2018,3,22,18,15,130.0,13.5,4.05,7.6,21.5,10.62,0.0
2018,3,22,18,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,7.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.05,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.3,2.0,0.0,0.0
2018,3,23,6,15,144.0,15.5,1.2,5.2,24.5,12.33,0.0
2018,3,23,6,30,273.0,28.0,1.3,6.1,47.0,44.14,13.25
2018,3,23,6,45,396.0,37.5,1.4,7.05,91.0,90.18,52.53
2018,3,23,7,0,519.0,47.0,1.5,8.0,135.0,150.73,100.97
2018,3,23,7,15,594.0,53.0,1.5,8.55,187.0,211.0,153.98
2018,3,23,7,30,669.0,59.0,1.5,9.1,239.0,279.8,215.06
2018,3,23,7,45,717.5,63.0,1.5,9.65,292.5,344.8,272.97
2018,3,23,8,0,766.0,67.0,1.5,10.2,346.0,414.2,332.77
2018,3,23,8,15,798.0,70.5,1.5,10.5,398.0,478.98,387.31
2018,3,23,8,30,830.0,74.0,1.5,10.8,450.0,545.5,441.18
2018,3,23,8,45,853.0,77.0,1.55,11.1,499.0,607.45,489.91
2018,3,23,9,0,876.0,80.0,1.6,11.4,548.0,664.33,533.41
2018,3,23,9,15,735.0,112.5,1.7,11.65,527.0,650.37,521.84
2018,3,23,9,30,594.0,145.0,1.8,11.9,506.0,614.01,493.32
2018,3,23,9,45,314.5,186.5,1.9,12.15,378.5,454.69,368.02
2018,3,23,10,0,35.0,228.0,2.0,12.4,251.0,228.32,183.24
2018,3,23,10,15,61.0,249.0,2.2,12.6,292.0,271.9,219.45
2018,3,23,10,30,87.0,270.0,2.4,12.8,333.0,317.18,255.74
2018,3,23,10,45,259.0,267.5,2.55,13.05,463.0,512.92,411.74
2018,3,23,11,0,431.0,265.0,2.7,13.3,593.0,699.82,553.19
2018,3,23,11,15,568.0,233.5,2.85,13.45,675.0,815.35,638.47
2018,3,23,11,30,705.0,202.0,3.0,13.6,757.0,926.87,718.69
2018,3,23,11,45,642.0,232.0,3.2,13.75,741.0,902.68,700.59
2018,3,23,12,0,579.0,262.0,3.4,13.9,725.0,867.76,675.29
2018,3,23,12,15,483.5,300.5,3.55,13.9,687.0,813.4,634.86
2018,3,23,12,30,388.0,339.0,3.7,13.9,649.0,735.54,577.23
2018,3,23,12,45,426.0,323.5,3.85,13.95,661.0,774.17,607.2
2018,3,23,13,0,464.0,308.0,4.0,14.0,673.0,790.18,620.4
2018,3,23,13,15,453.0,306.0,4.1,13.9,656.0,769.27,605.8
2018,3,23,13,30,442.0,304.0,4.2,13.8,639.0,746.46,590.0
2018,3,23,13,45,479.5,278.5,4.3,13.75,632.0,743.62,590.41
2018,3,23,14,0,517.0,253.0,4.4,13.7,625.0,736.58,587.54
2018,3,23,14,15,689.5,181.5,4.45,13.55,655.0,802.73,641.75
2018,3,23,14,30,862.0,110.0,4.5,13.4,685.0,839.69,671.09
2018,3,23,14,45,878.0,98.0,4.55,13.3,656.0,797.49,641.51
2018,3,23,15,0,894.0,86.0,4.6,13.2,627.0,760.15,615.73
2018,3,23,15,15,877.5,84.0,4.6,13.2,583.5,706.53,575.75
2018,3,23,15,30,861.0,82.0,4.6,13.2,540.0,656.81,536.63
2018,3,23,15,45,838.0,79.0,4.55,12.7,491.5,595.37,488.17
2018,3,23,16,0,815.0,76.0,4.5,12.2,443.0,534.04,438.27
2018,3,23,16,15,784.0,71.5,4.25,11.8,391.0,467.72,382.14
2018,3,23,16,30,753.0,67.0,4.0,11.4,339.0,403.15,325.81
2018,3,23,16,45,707.5,62.5,3.8,10.95,286.5,335.28,265.69
2018,3,23,17,0,662.0,58.0,3.6,10.5,234.0,271.47,207.69
2018,3,23,17,15,587.5,51.5,3.2,9.85,182.5,203.2,146.65
2018,3,23,17,30,513.0,45.0,2.8,9.2,131.0,143.5,94.28
2018,3,23,17,45,388.0,36.0,2.4,8.55,87.5,84.44,47.68
2018,3,23,18,0,263.0,27.0,2.0,7.9,44.0,40.11,9.37
2018,3,23,18,15,138.5,15.0,1.9,7.65,23.0,11.8,0.0
2018,3,23,18,30,14.0,3.0,1.8,7.4,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.75,7.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.0,6.25,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.0,6.3,2.0,0.0,0.0
2018,3,24,6,15,119.0,16.5,1.2,6.85,25.0,12.98,0.0
2018,3,24,6,30,228.0,31.0,1.4,7.4,48.0,42.3,15.87
2018,3,24,6,45,275.0,33.5,1.6,8.0,70.0,70.77,41.8
2018,3,24,7,0,322.0,36.0,1.8,8.6,92.0,102.17,68.33
2018,3,24,7,15,161.0,37.0,1.95,8.9,65.0,80.54,58.65
2018,3,24,7,30,0.0,38.0,2.1,9.2,38.0,29.0,19.74
2018,3,24,7,45,20.5,78.0,2.25,9.45,85.5,71.26,56.19
2018,3,24,8,0,41.0,118.0,2.4,9.7,133.0,116.45,94.87
2018,3,24,8,15,76.0,132.0,2.5,9.95,165.0,148.3,121.93
2018,3,24,8,30,111.0,146.0,2.6,10.2,197.0,193.83,160.43
2018,3,24,8,45,158.0,176.5,2.65,10.5,257.5,257.23,213.24
2018,3,24,9,0,205.0,207.0,2.7,10.8,318.0,325.48,269.02
2018,3,24,9,15,151.0,228.0,2.85,11.0,313.0,318.61,261.95
2018,3,24,9,30,97.0,249.0,3.0,11.2,308.0,291.4,238.43
2018,3,24,9,45,64.0,237.0,3.15,11.45,277.0,257.81,210.12
2018,3,24,10,0,31.0,225.0,3.3,11.7,246.0,221.74,179.51
2018,3,24,10,15,165.5,264.0,3.5,11.85,383.5,392.94,320.5
2018,3,24,10,30,300.0,303.0,3.7,12.0,521.0,575.8,464.2
2018,3,24,10,45,405.0,291.5,3.85,12.15,595.5,688.55,550.26
2018,3,24,11,0,510.0,280.0,4.0,12.3,670.0,786.57,624.21
2018,3,24,11,15,456.0,297.5,4.15,12.3,651.5,763.49,605.42
2018,3,24,11,30,402.0,315.0,4.3,12.3,633.0,736.31,584.61
2018,3,24,11,45,522.0,274.0,4.45,12.35,691.0,818.35,649.1
2018,3,24,12,0,642.0,233.0,4.6,12.4,749.0,906.16,716.09
2018,3,24,12,15,751.5,189.0,4.75,12.35,793.0,971.38,764.5
2018,3,24,12,30,861.0,145.0,4.9,12.3,837.0,1022.24,801.79
2018,3,24,12,45,916.0,120.5,5.05,12.3,850.0,1029.9,808.41
2018,3,24,13,0,971.0,96.0,5.2,12.3,863.0,1047.32,822.44
2018,3,24,13,15,933.0,109.0,5.3,12.2,834.0,1010.43,797.66
2018,3,24,13,30,895.0,122.0,5.4,12.1,805.0,970.55,770.83
2018,3,24,13,45,666.5,197.5,5.45,12.0,697.5,839.21,675.26
2018,3,24,14,0,438.0,273.0,5.5,11.9,590.0,684.34,554.24
2018,3,24,14,15,342.5,270.5,5.5,11.65,512.0,566.5,463.09
2018,3,24,14,30,247.0,268.0,5.5,11.4,434.0,472.99,388.4
2018,3,24,14,45,393.5,231.0,5.5,11.2,478.0,555.87,458.21
2018,3,24,15,0,540.0,194.0,5.5,11.0,522.0,608.51,502.73
2018,3,24,15,15,650.5,151.5,5.5,11.0,519.0,624.35,516.66
2018,3,24,15,30,761.0,109.0,5.5,11.0,516.0,619.53,513.73
2018,3,24,15,45,741.5,101.0,5.3,10.5,468.0,559.34,464.81
2018,3,24,16,0,722.0,93.0,5.1,10.0,420.0,499.27,414.86
2018,3,24,16,15,729.5,82.0,4.75,9.65,379.5,449.61,371.36
2018,3,24,16,30,737.0,71.0,4.4,9.3,339.0,397.55,324.21
2018,3,24,16,45,709.0,64.5,4.1,8.95,290.0,335.17,267.43
2018,3,24,17,0,681.0,58.0,3.8,8.6,241.0,274.94,211.29
2018,3,24,17,15,607.5,51.5,3.4,8.0,188.5,205.79,148.95
2018,3,24,17,30,534.0,45.0,3.0,7.4,136.0,145.28,95.5
