Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.3,7.3,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.3,8.0,2.0,0.0,0.0
2018,4,14,5,45,119.0,16.0,1.35,8.7,25.0,12.59,0.0
2018,4,14,6,0,226.0,30.0,1.4,9.4,48.0,22.84,10.56
2018,4,14,6,15,337.5,41.0,1.55,10.05,90.0,33.57,23.75
2018,4,14,6,30,449.0,52.0,1.7,10.7,132.0,65.53,38.0
2018,4,14,6,45,520.0,60.5,1.8,11.35,182.5,112.58,68.31
2018,4,14,7,0,591.0,69.0,1.9,12.0,233.0,168.24,111.87
2018,4,14,7,15,639.5,75.0,1.8,12.7,286.0,224.62,160.16
2018,4,14,7,30,688.0,81.0,1.7,13.4,339.0,286.07,213.48
2018,4,14,7,45,722.0,86.0,1.6,14.1,391.5,346.13,265.42
2018,4,14,8,0,756.0,91.0,1.5,14.8,444.0,409.56,318.46
2018,4,14,8,15,781.5,94.0,1.4,15.55,494.0,468.3,365.97
2018,4,14,8,30,807.0,97.0,1.3,16.3,544.0,527.92,412.11
2018,4,14,8,45,826.0,100.0,1.2,17.1,591.0,584.35,453.77
2018,4,14,9,0,845.0,103.0,1.1,17.9,638.0,640.35,493.19
2018,4,14,9,15,861.5,104.0,1.05,18.5,680.0,691.95,528.68
2018,4,14,9,30,878.0,105.0,1.0,19.1,722.0,735.74,557.69
2018,4,14,9,45,891.5,106.0,0.9,19.7,759.0,781.31,585.58
2018,4,14,10,0,905.0,107.0,0.8,20.3,796.0,824.76,610.05
2018,4,14,10,15,913.5,107.5,0.8,20.6,825.5,861.27,631.72
2018,4,14,10,30,922.0,108.0,0.8,20.9,855.0,894.87,651.34
2018,4,14,10,45,928.0,109.0,0.85,21.2,877.5,923.66,668.69
2018,4,14,11,0,934.0,110.0,0.9,21.5,900.0,949.06,683.92
2018,4,14,11,15,937.5,110.0,0.95,21.65,914.0,967.71,695.35
2018,4,14,11,30,941.0,110.0,1.0,21.8,928.0,982.63,704.61
2018,4,14,11,45,942.0,111.0,1.05,22.0,934.5,992.41,710.65
2018,4,14,12,0,943.0,112.0,1.1,22.2,941.0,998.3,714.44
2018,4,14,12,15,942.0,112.0,1.25,22.3,939.0,997.45,716.21
2018,4,14,12,30,941.0,112.0,1.4,22.4,937.0,992.69,715.55
2018,4,14,12,45,938.5,112.0,1.5,22.5,927.0,982.68,710.76
2018,4,14,13,0,936.0,112.0,1.6,22.6,917.0,968.85,703.59
2018,4,14,13,15,931.5,111.5,1.75,22.6,899.0,949.01,693.44
2018,4,14,13,30,927.0,111.0,1.9,22.6,881.0,925.6,680.8
2018,4,14,13,45,921.0,109.5,2.05,22.55,855.5,896.5,664.3
2018,4,14,14,0,915.0,108.0,2.2,22.5,830.0,864.15,645.33
2018,4,14,14,15,906.5,106.5,2.3,22.4,797.5,826.77,622.3
2018,4,14,14,30,898.0,105.0,2.4,22.3,765.0,786.65,597.05
2018,4,14,14,45,886.0,103.0,2.5,22.15,726.5,741.06,566.65
2018,4,14,15,0,874.0,101.0,2.6,22.0,688.0,693.46,533.27
2018,4,14,15,15,858.5,98.5,2.6,22.0,644.0,646.09,498.15
2018,4,14,15,30,843.0,96.0,2.6,22.0,600.0,592.07,457.29
2018,4,14,15,45,821.5,93.0,2.75,21.4,551.0,533.57,413.32
2018,4,14,16,0,800.0,90.0,2.9,20.8,502.0,475.17,367.61
2018,4,14,16,15,769.0,87.5,2.95,20.1,450.5,413.68,317.73
2018,4,14,16,30,738.0,85.0,3.0,19.4,399.0,352.85,266.74
2018,4,14,16,45,695.0,80.5,3.0,18.7,345.5,289.59,212.78
2018,4,14,17,0,652.0,76.0,3.0,18.0,292.0,230.29,161.57
2018,4,14,17,15,574.5,70.5,3.0,17.15,236.5,168.25,110.54
2018,4,14,17,30,497.0,65.0,3.0,16.3,181.0,115.17,69.99
2018,4,14,17,45,402.0,55.0,3.0,15.4,133.5,66.83,39.18
2018,4,14,18,0,307.0,45.0,3.0,14.5,86.0,34.2,23.89
2018,4,14,18,15,191.5,30.5,3.0,14.05,52.5,23.1,11.46
2018,4,14,18,30,76.0,16.0,3.0,13.6,19.0,12.59,0.0
2018,4,14,18,45,38.0,8.0,3.05,13.15,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.85,9.7,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,3.0,9.9,3.0,0.0,0.0
2018,4,15,5,45,57.0,16.5,3.1,10.05,21.0,12.98,0.0
2018,4,15,6,0,105.0,30.0,3.2,10.2,39.0,22.43,11.16
2018,4,15,6,15,267.0,43.5,3.35,10.7,87.0,32.91,23.18
2018,4,15,6,30,429.0,57.0,3.5,11.2,135.0,68.07,40.85
2018,4,15,6,45,515.5,64.0,3.65,11.7,188.0,114.29,70.03
2018,4,15,7,0,602.0,71.0,3.8,12.2,241.0,171.04,113.94
2018,4,15,7,15,650.0,77.0,3.9,12.65,294.5,227.91,163.17
2018,4,15,7,30,698.0,83.0,4.0,13.1,348.0,289.75,217.83
2018,4,15,7,45,721.0,90.0,4.1,13.55,398.0,348.23,270.22
2018,4,15,8,0,744.0,97.0,4.2,14.0,448.0,408.11,322.62
2018,4,15,8,15,744.5,107.0,4.25,14.35,490.5,461.36,368.54
2018,4,15,8,30,745.0,117.0,4.3,14.7,533.0,513.06,411.67
2018,4,15,8,45,767.5,121.0,4.4,15.05,580.5,569.89,457.61
2018,4,15,9,0,790.0,125.0,4.5,15.4,628.0,625.29,501.28
2018,4,15,9,15,823.0,122.5,4.65,15.6,676.0,682.33,545.86
2018,4,15,9,30,856.0,120.0,4.8,15.8,724.0,739.41,589.63
2018,4,15,9,45,862.0,124.0,4.9,16.05,758.0,782.33,621.49
2018,4,15,10,0,868.0,128.0,5.0,16.3,792.0,822.66,650.25
2018,4,15,10,15,886.5,125.0,5.1,16.4,825.0,853.43,671.79
2018,4,15,10,30,905.0,122.0,5.2,16.5,858.0,891.38,698.55
2018,4,15,10,45,910.0,123.0,5.3,16.6,879.5,918.8,717.62
2018,4,15,11,0,915.0,124.0,5.4,16.7,901.0,942.84,734.38
2018,4,15,11,15,918.0,124.5,5.5,16.65,914.5,961.12,747.54
2018,4,15,11,30,921.0,125.0,5.6,16.6,928.0,975.73,758.24
2018,4,15,11,45,922.0,125.0,5.7,16.6,933.5,984.31,764.64
2018,4,15,12,0,923.0,125.0,5.8,16.6,939.0,989.08,768.5
2018,4,15,12,15,921.0,125.0,5.95,16.5,936.0,987.24,768.41
2018,4,15,12,30,919.0,125.0,6.1,16.4,933.0,981.59,765.73
2018,4,15,12,45,893.5,134.5,6.2,16.3,913.0,959.4,750.94
2018,4,15,13,0,868.0,144.0,6.3,16.2,893.0,933.86,733.79
2018,4,15,13,15,807.0,168.5,6.4,15.95,854.0,902.34,712.61
2018,4,15,13,30,746.0,193.0,6.5,15.7,815.0,862.91,685.34
2018,4,15,13,45,554.5,226.5,6.55,15.5,681.0,712.73,570.66
2018,4,15,14,0,363.0,260.0,6.6,15.3,547.0,563.72,453.94
2018,4,15,14,15,218.0,287.0,6.6,14.85,457.5,444.78,359.13
2018,4,15,14,30,73.0,314.0,6.6,14.4,368.0,323.01,259.91
2018,4,15,14,45,42.0,258.5,6.6,14.0,289.0,247.62,199.48
2018,4,15,15,0,11.0,203.0,6.6,13.6,210.0,167.61,134.13
2018,4,15,15,15,13.0,189.0,6.6,13.6,197.0,156.76,125.59
2018,4,15,15,30,15.0,175.0,6.6,13.6,184.0,145.77,116.8
2018,4,15,15,45,51.5,179.5,6.4,12.9,207.0,173.75,140.91
2018,4,15,16,0,88.0,184.0,6.2,12.2,230.0,191.31,155.9
2018,4,15,16,15,140.0,175.5,6.05,11.95,239.5,206.72,168.16
2018,4,15,16,30,192.0,167.0,5.9,11.7,249.0,208.24,167.81
2018,4,15,16,45,204.0,138.0,5.75,11.4,215.0,179.37,141.96
2018,4,15,17,0,216.0,109.0,5.6,11.1,181.0,143.52,109.66
2018,4,15,17,15,164.5,88.5,5.3,10.7,138.0,102.16,75.37
2018,4,15,17,30,113.0,68.0,5.0,10.3,95.0,66.45,46.93
2018,4,15,17,45,88.0,52.0,4.7,9.95,70.0,44.37,30.08
2018,4,15,18,0,63.0,36.0,4.4,9.6,45.0,27.5,18.58
2018,4,15,18,15,38.5,23.0,4.25,9.25,28.0,17.74,8.1
2018,4,15,18,30,14.0,10.0,4.1,8.9,11.0,7.87,0.0
2018,4,15,18,45,7.0,5.0,3.9,8.6,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,5,15,3.0,0.5,1.25,6.8,0.5,0.0,0.0
2018,4,16,5,30,6.0,1.0,1.3,7.1,1.0,0.0,0.0
2018,4,16,5,45,3.0,3.0,1.3,7.4,3.0,2.36,0.0
2018,4,16,6,0,0.0,5.0,1.3,7.7,5.0,3.78,0.0
2018,4,16,6,15,0.0,6.5,1.55,8.05,6.5,4.92,0.0
2018,4,16,6,30,0.0,8.0,1.8,8.4,8.0,6.06,0.0
2018,4,16,6,45,0.0,15.0,2.05,8.7,15.0,11.39,4.33
2018,4,16,7,0,0.0,22.0,2.3,9.0,22.0,16.74,9.05
2018,4,16,7,15,0.0,28.0,2.45,9.15,28.0,21.34,13.07
2018,4,16,7,30,0.0,34.0,2.6,9.3,34.0,25.95,17.04
2018,4,16,7,45,0.0,29.0,2.75,9.45,29.0,22.13,13.65
2018,4,16,8,0,0.0,24.0,2.9,9.6,24.0,18.32,10.27
2018,4,16,8,15,0.0,39.0,3.05,9.65,39.0,29.85,20.18
2018,4,16,8,30,0.0,54.0,3.2,9.7,54.0,41.43,30.03
2018,4,16,8,45,25.5,150.0,3.3,9.75,166.5,136.86,111.02
2018,4,16,9,0,51.0,246.0,3.4,9.8,279.0,236.76,193.57
2018,4,16,9,15,118.0,285.5,3.5,9.8,367.5,331.3,270.79
2018,4,16,9,30,185.0,325.0,3.6,9.8,456.0,420.88,342.66
2018,4,16,9,45,203.0,344.5,3.75,9.75,495.0,461.06,374.1
2018,4,16,10,0,221.0,364.0,3.9,9.7,534.0,501.98,406.08
2018,4,16,10,15,221.5,379.5,4.0,9.7,555.0,525.5,423.83
2018,4,16,10,30,222.0,395.0,4.1,9.7,576.0,548.22,441.07
2018,4,16,10,45,172.0,385.5,4.2,9.7,528.0,503.05,405.01
2018,4,16,11,0,122.0,376.0,4.3,9.7,480.0,454.68,366.28
2018,4,16,11,15,77.0,302.0,4.35,9.75,368.0,329.95,267.22
2018,4,16,11,30,32.0,228.0,4.4,9.8,256.0,223.38,180.36
2018,4,16,11,45,79.0,299.0,4.4,9.85,369.0,349.41,283.14
2018,4,16,12,0,126.0,370.0,4.4,9.9,482.0,460.33,370.96
2018,4,16,12,15,94.0,347.5,4.4,9.9,431.0,409.45,329.9
2018,4,16,12,30,62.0,325.0,4.4,9.9,380.0,339.39,273.88
2018,4,16,12,45,165.0,341.5,4.35,9.85,485.0,466.7,377.63
2018,4,16,13,0,268.0,358.0,4.3,9.8,590.0,590.17,474.86
2018,4,16,13,15,270.0,361.0,4.3,9.8,590.5,588.96,473.49
2018,4,16,13,30,272.0,364.0,4.3,9.8,591.0,586.26,471.62
2018,4,16,13,45,185.5,334.0,4.25,9.75,487.0,460.7,373.18
2018,4,16,14,0,99.0,304.0,4.2,9.7,383.0,356.27,289.31
2018,4,16,14,15,50.5,218.0,4.2,9.7,258.0,222.31,180.86
2018,4,16,14,30,2.0,132.0,4.2,9.7,133.0,104.31,82.41
2018,4,16,14,45,59.5,195.5,4.2,9.7,235.5,204.33,167.25
2018,4,16,15,0,117.0,259.0,4.2,9.7,338.0,306.76,251.84
2018,4,16,15,15,232.5,248.5,4.2,9.7,393.0,372.79,306.62
2018,4,16,15,30,348.0,238.0,4.2,9.7,448.0,415.51,341.3
2018,4,16,15,45,471.0,188.5,4.2,9.7,448.0,425.98,349.04
2018,4,16,16,0,594.0,139.0,4.2,9.7,448.0,417.6,339.92
2018,4,16,16,15,637.0,115.5,4.0,9.6,416.5,378.59,304.31
2018,4,16,16,30,680.0,92.0,3.8,9.5,385.0,333.38,262.05
2018,4,16,16,45,631.5,87.5,3.6,9.35,332.0,272.09,207.36
2018,4,16,17,0,583.0,83.0,3.4,9.2,279.0,215.49,156.81
2018,4,16,17,15,511.5,75.0,3.05,8.8,225.5,157.04,107.18
2018,4,16,17,30,440.0,67.0,2.7,8.4,172.0,106.95,67.94
2018,4,16,17,45,384.5,55.0,2.35,8.0,130.0,63.08,38.72
2018,4,16,18,0,329.0,43.0,2.0,7.6,88.0,34.98,25.46
2018,4,16,18,15,219.5,30.0,1.9,7.3,54.5,22.87,12.62
2018,4,16,18,30,110.0,17.0,1.8,7.0,21.0,13.38,0.0
2018,4,16,18,45,55.0,8.5,1.7,6.7,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,4.05,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,1.1,4.4,5.0,3.93,0.0
2018,4,17,5,45,140.5,20.0,1.3,4.7,31.5,15.74,0.0
2018,4,17,6,0,254.0,35.0,1.5,5.0,58.0,26.61,16.17
2018,4,17,6,15,354.0,47.0,1.55,5.3,102.0,38.42,28.88
2018,4,17,6,30,454.0,59.0,1.6,5.6,146.0,69.77,43.08
2018,4,17,6,45,378.5,78.5,1.65,5.85,166.0,106.15,70.66
2018,4,17,7,0,303.0,98.0,1.7,6.1,186.0,135.84,99.38
2018,4,17,7,15,317.0,117.5,1.8,6.85,225.5,172.97,132.07
2018,4,17,7,30,331.0,137.0,1.9,7.6,265.0,214.78,169.02
2018,4,17,7,45,359.5,152.5,1.95,8.35,309.5,266.45,213.33
2018,4,17,8,0,388.0,168.0,2.0,9.1,354.0,315.49,254.68
2018,4,17,8,15,368.5,190.5,2.0,9.75,382.0,341.8,277.23
2018,4,17,8,30,349.0,213.0,2.0,10.4,410.0,373.27,302.86
2018,4,17,8,45,357.0,232.0,2.05,11.0,448.0,414.7,335.6
2018,4,17,9,0,365.0,251.0,2.1,11.6,486.0,456.13,367.46
2018,4,17,9,15,443.0,246.0,2.05,12.0,549.0,535.04,427.92
2018,4,17,9,30,521.0,241.0,2.0,12.4,612.0,607.54,482.03
2018,4,17,9,45,575.5,234.5,1.9,12.85,663.0,665.3,523.42
2018,4,17,10,0,630.0,228.0,1.8,13.3,714.0,730.43,568.91
2018,4,17,10,15,747.5,186.0,1.8,13.6,783.5,809.93,625.94
2018,4,17,10,30,865.0,144.0,1.8,13.9,853.0,884.98,676.73
2018,4,17,10,45,899.0,132.5,1.75,14.2,886.0,912.94,692.82
2018,4,17,11,0,933.0,121.0,1.7,14.5,919.0,950.66,715.8
2018,4,17,11,15,936.0,122.0,1.65,14.75,933.5,969.51,726.01
2018,4,17,11,30,939.0,123.0,1.6,15.0,948.0,984.64,733.97
2018,4,17,11,45,940.0,123.5,1.6,15.25,954.0,993.68,738.76
2018,4,17,12,0,941.0,124.0,1.6,15.5,960.0,998.86,741.21
2018,4,17,12,15,940.5,124.0,1.6,15.65,958.0,998.29,740.36
2018,4,17,12,30,940.0,124.0,1.6,15.8,956.0,993.85,737.18
2018,4,17,12,45,937.5,123.5,1.55,15.95,945.5,983.24,729.42
2018,4,17,13,0,935.0,123.0,1.5,16.1,935.0,968.84,719.36
2018,4,17,13,15,929.0,123.5,1.45,16.15,916.5,948.56,705.87
2018,4,17,13,30,923.0,124.0,1.4,16.2,898.0,924.77,690.19
2018,4,17,13,45,914.5,124.0,1.35,16.25,872.0,895.05,670.65
2018,4,17,14,0,906.0,124.0,1.3,16.3,846.0,862.25,649.09
2018,4,17,14,15,893.5,123.0,1.35,16.3,811.5,822.51,624.18
2018,4,17,14,30,881.0,122.0,1.4,16.3,777.0,788.45,602.31
2018,4,17,14,45,820.5,133.0,1.4,16.25,718.5,720.88,554.56
2018,4,17,15,0,760.0,144.0,1.4,16.2,660.0,657.46,508.91
2018,4,17,15,15,774.0,126.0,1.4,16.2,622.5,610.89,475.22
2018,4,17,15,30,788.0,108.0,1.4,16.2,585.0,563.24,439.29
2018,4,17,15,45,771.0,101.0,1.6,15.95,536.5,506.23,396.24
2018,4,17,16,0,754.0,94.0,1.8,15.7,488.0,449.06,351.06
2018,4,17,16,15,741.0,87.5,1.75,15.4,442.5,394.1,305.01
2018,4,17,16,30,728.0,81.0,1.7,15.1,397.0,339.08,257.41
2018,4,17,16,45,629.0,86.5,1.6,14.75,334.5,268.18,198.27
2018,4,17,17,0,530.0,92.0,1.5,14.4,272.0,208.7,149.09
2018,4,17,17,15,515.0,77.0,1.45,13.5,227.0,157.46,105.04
2018,4,17,17,30,500.0,62.0,1.4,12.6,182.0,107.72,65.01
2018,4,17,17,45,430.5,55.0,1.35,11.7,140.5,63.77,38.11
2018,4,17,18,0,361.0,48.0,1.3,10.8,99.0,39.31,28.97
2018,4,17,18,15,235.5,33.5,1.4,10.35,61.5,25.46,14.83
2018,4,17,18,30,110.0,19.0,1.5,9.9,24.0,14.95,0.0
2018,4,17,18,45,55.0,9.5,1.55,9.45,12.0,7.47,0.0
2018,4,17,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.1,6.65,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.1,6.9,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.5,1.15,7.2,8.5,6.45,0.0
2018,4,18,6,0,0.0,15.0,1.2,7.5,15.0,11.4,3.83
2018,4,18,6,15,0.0,22.5,1.3,7.85,22.5,17.13,9.69
2018,4,18,6,30,0.0,30.0,1.4,8.2,30.0,22.87,14.29
2018,4,18,6,45,0.0,46.0,1.5,8.55,46.0,35.18,25.18
2018,4,18,7,0,0.0,62.0,1.6,8.9,62.0,47.5,35.96
2018,4,18,7,15,0.0,70.0,1.6,9.15,70.0,53.68,41.26
2018,4,18,7,30,0.0,78.0,1.6,9.4,78.0,59.88,46.48
2018,4,18,7,45,0.0,78.5,1.6,9.6,78.5,60.3,46.65
2018,4,18,8,0,0.0,79.0,1.6,9.8,79.0,60.7,46.79
2018,4,18,8,15,2.5,96.5,1.6,10.2,98.0,75.52,59.16
2018,4,18,8,30,5.0,114.0,1.6,10.6,117.0,90.73,71.73
2018,4,18,8,45,7.5,145.0,1.6,10.95,149.5,117.08,93.47
2018,4,18,9,0,10.0,176.0,1.6,11.3,182.0,144.01,115.36
2018,4,18,9,15,10.0,193.0,1.6,11.6,199.5,158.4,126.69
2018,4,18,9,30,10.0,210.0,1.6,11.9,217.0,172.87,138.01
2018,4,18,9,45,38.0,265.5,1.6,12.2,294.5,251.84,201.57
2018,4,18,10,0,66.0,321.0,1.6,12.5,372.0,325.31,258.98
2018,4,18,10,15,139.0,361.0,1.6,12.7,473.5,439.33,347.13
2018,4,18,10,30,212.0,401.0,1.6,12.9,575.0,542.73,424.3
2018,4,18,10,45,205.0,413.0,1.65,13.1,585.0,554.57,431.53
2018,4,18,11,0,198.0,425.0,1.7,13.3,595.0,565.18,438.58
2018,4,18,11,15,188.5,433.0,1.75,13.45,597.0,568.58,440.45
2018,4,18,11,30,179.0,441.0,1.8,13.6,599.0,570.71,441.47
2018,4,18,11,45,183.0,444.0,1.85,13.7,606.5,579.3,447.76
2018,4,18,12,0,187.0,447.0,1.9,13.8,614.0,586.86,453.29
2018,4,18,12,15,162.0,444.5,1.95,14.0,589.0,561.44,433.97
2018,4,18,12,30,137.0,442.0,2.0,14.2,564.0,535.13,414.14
2018,4,18,12,45,120.0,433.0,2.1,14.4,539.0,509.39,395.12
2018,4,18,13,0,103.0,424.0,2.2,14.6,514.0,465.08,362.23
2018,4,18,13,15,141.0,413.0,2.3,14.75,533.5,503.44,392.44
2018,4,18,13,30,179.0,402.0,2.4,14.9,553.0,521.48,407.07
2018,4,18,13,45,207.5,388.0,2.45,15.05,558.0,526.3,411.58
2018,4,18,14,0,236.0,374.0,2.5,15.2,563.0,528.77,414.37
2018,4,18,14,15,327.0,336.0,2.6,15.2,586.5,569.7,447.41
2018,4,18,14,30,418.0,298.0,2.7,15.2,610.0,601.33,472.85
2018,4,18,14,45,459.0,265.5,2.75,15.15,592.0,582.02,459.53
2018,4,18,15,0,500.0,233.0,2.8,15.1,574.0,557.74,442.32
2018,4,18,15,15,622.0,176.0,2.8,15.1,572.5,562.2,446.65
2018,4,18,15,30,744.0,119.0,2.8,15.1,571.0,546.41,434.32
2018,4,18,15,45,779.0,99.5,2.8,14.75,539.5,506.17,401.81
2018,4,18,16,0,814.0,80.0,2.8,14.4,508.0,460.75,363.72
2018,4,18,16,15,808.5,77.5,2.7,14.0,466.5,409.52,319.34
2018,4,18,16,30,803.0,75.0,2.6,13.6,425.0,357.18,272.59
2018,4,18,16,45,767.5,70.0,2.5,13.25,370.0,292.97,215.88
2018,4,18,17,0,732.0,65.0,2.4,12.9,315.0,231.78,161.47
2018,4,18,17,15,683.0,60.5,2.15,12.0,262.5,172.09,110.58
2018,4,18,17,30,634.0,56.0,1.9,11.1,210.0,115.16,66.28
2018,4,18,17,45,552.0,48.0,1.7,10.15,159.0,61.76,34.39
2018,4,18,18,0,470.0,40.0,1.5,9.2,108.0,33.27,23.89
2018,4,18,18,15,326.5,30.0,1.55,8.65,68.0,24.82,14.74
2018,4,18,18,30,183.0,20.0,1.6,8.1,28.0,16.58,0.0
2018,4,18,18,45,91.5,10.0,1.65,7.6,14.0,7.87,0.0
2018,4,18,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,1.55,4.45,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,1.7,5.3,9.0,7.08,0.0
2018,4,19,5,45,210.0,21.0,1.85,6.2,38.5,17.41,0.0
2018,4,19,6,0,352.0,33.0,2.0,7.1,68.0,27.38,17.47
2018,4,19,6,15,451.0,41.5,2.25,7.9,114.0,34.31,25.06
2018,4,19,6,30,550.0,50.0,2.5,8.7,160.0,65.71,37.08
2018,4,19,6,45,610.0,57.0,2.8,9.5,212.0,116.01,68.35
2018,4,19,7,0,670.0,64.0,3.1,10.3,264.0,173.31,113.43
2018,4,19,7,15,710.5,69.0,3.2,10.95,317.5,233.06,165.46
2018,4,19,7,30,751.0,74.0,3.3,11.6,371.0,294.45,220.18
2018,4,19,7,45,779.5,78.0,3.45,12.25,423.5,354.29,273.75
2018,4,19,8,0,808.0,82.0,3.6,12.9,476.0,415.95,327.65
2018,4,19,8,15,829.0,86.0,3.65,13.4,526.5,475.62,378.6
2018,4,19,8,30,850.0,90.0,3.7,13.9,577.0,535.61,428.16
2018,4,19,8,45,865.0,93.5,3.75,14.4,623.5,591.72,473.17
2018,4,19,9,0,880.0,97.0,3.8,14.9,670.0,642.7,512.99
2018,4,19,9,15,894.5,98.5,3.8,15.3,712.0,693.53,551.56
2018,4,19,9,30,909.0,100.0,3.8,15.7,754.0,742.77,587.88
2018,4,19,9,45,920.5,100.5,3.8,16.1,790.5,786.97,619.28
2018,4,19,10,0,932.0,101.0,3.8,16.5,827.0,828.8,647.15
2018,4,19,10,15,938.0,102.5,3.85,16.75,855.5,864.55,671.01
2018,4,19,10,30,944.0,104.0,3.9,17.0,884.0,897.16,692.55
2018,4,19,10,45,948.0,105.5,3.9,17.3,905.5,924.73,710.07
2018,4,19,11,0,952.0,107.0,3.9,17.6,927.0,948.76,725.11
2018,4,19,11,15,954.0,108.0,3.9,17.75,940.5,966.87,736.5
2018,4,19,11,30,956.0,109.0,3.9,17.9,954.0,981.16,745.37
2018,4,19,11,45,957.0,109.0,3.95,18.1,959.5,989.73,750.61
2018,4,19,12,0,958.0,109.0,4.0,18.3,965.0,994.37,753.34
2018,4,19,12,15,948.0,114.0,4.0,18.4,959.5,989.71,749.84
2018,4,19,12,30,938.0,119.0,4.0,18.5,954.0,981.14,743.87
2018,4,19,12,45,897.0,138.0,4.0,18.65,929.5,953.46,724.77
2018,4,19,13,0,856.0,157.0,4.0,18.8,905.0,937.33,713.82
2018,4,19,13,15,862.5,150.5,3.9,18.85,891.0,922.0,703.14
2018,4,19,13,30,869.0,144.0,3.8,18.9,877.0,902.85,689.88
2018,4,19,13,45,900.0,124.0,3.75,18.95,864.0,876.61,672.06
2018,4,19,14,0,931.0,104.0,3.7,19.0,851.0,857.29,659.16
2018,4,19,14,15,922.5,102.5,3.6,19.0,818.0,819.48,633.05
2018,4,19,14,30,914.0,101.0,3.5,19.0,785.0,778.92,604.98
2018,4,19,14,45,902.5,100.0,3.45,19.0,746.5,734.21,572.29
2018,4,19,15,0,891.0,99.0,3.4,19.0,708.0,687.42,537.26
2018,4,19,15,15,876.5,96.0,3.4,19.0,663.5,635.12,497.53
2018,4,19,15,30,862.0,93.0,3.4,19.0,619.0,584.74,458.09
2018,4,19,15,45,841.0,90.5,3.1,18.8,570.0,526.53,411.22
2018,4,19,16,0,820.0,88.0,2.8,18.6,521.0,468.32,363.15
2018,4,19,16,15,791.5,85.0,2.6,18.2,469.0,406.95,311.91
2018,4,19,16,30,763.0,82.0,2.4,17.8,417.0,347.09,260.56
2018,4,19,16,45,725.5,77.5,2.15,17.4,363.5,285.15,206.86
2018,4,19,17,0,688.0,73.0,1.9,17.0,310.0,224.42,154.13
2018,4,19,17,15,633.0,67.5,1.85,16.05,257.0,165.32,105.32
2018,4,19,17,30,578.0,62.0,1.8,15.1,204.0,112.32,65.44
2018,4,19,17,45,493.5,53.5,1.75,14.1,154.5,62.11,36.21
2018,4,19,18,0,409.0,45.0,1.7,13.1,105.0,36.97,26.75
2018,4,19,18,15,280.5,33.0,1.85,12.55,66.5,27.13,16.58
2018,4,19,18,30,152.0,21.0,2.0,12.0,28.0,15.95,0.0
2018,4,19,18,45,76.0,10.5,2.1,11.5,14.0,8.26,0.0
2018,4,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,5,15,31.5,4.0,1.15,7.0,4.5,0.0,0.0
2018,4,20,5,30,63.0,8.0,1.1,7.7,9.0,6.29,0.0
2018,4,20,5,45,195.5,21.5,1.05,8.4,39.0,17.73,0.0
2018,4,20,6,0,328.0,35.0,1.0,9.1,69.0,28.91,18.91
2018,4,20,6,15,427.0,44.5,1.1,9.75,115.0,36.56,26.94
2018,4,20,6,30,526.0,54.0,1.2,10.4,161.0,67.16,38.99
2018,4,20,6,45,589.0,60.0,1.25,11.0,212.5,115.41,68.35
2018,4,20,7,0,652.0,66.0,1.3,11.6,264.0,171.0,111.27
2018,4,20,7,15,694.5,71.0,1.4,12.55,317.0,228.01,159.89
2018,4,20,7,30,737.0,76.0,1.5,13.5,370.0,291.0,214.5
2018,4,20,7,45,767.5,79.5,1.65,14.4,422.5,350.18,266.05
2018,4,20,8,0,798.0,83.0,1.8,15.3,475.0,411.4,318.02
2018,4,20,8,15,820.0,86.5,1.9,15.85,525.5,470.4,367.11
2018,4,20,8,30,842.0,90.0,2.0,16.4,576.0,529.83,414.94
2018,4,20,8,45,858.0,93.0,2.1,17.0,622.0,585.49,458.34
2018,4,20,9,0,874.0,96.0,2.2,17.6,668.0,636.25,496.88
2018,4,20,9,15,888.0,97.0,2.3,18.05,709.0,685.88,533.76
2018,4,20,9,30,902.0,98.0,2.4,18.5,750.0,733.9,568.52
2018,4,20,9,45,913.5,98.0,2.5,18.95,785.5,777.23,598.89
2018,4,20,10,0,925.0,98.0,2.6,19.4,821.0,818.21,625.84
2018,4,20,10,15,931.0,99.5,2.7,19.85,849.5,853.63,648.72
2018,4,20,10,30,937.0,101.0,2.8,20.3,878.0,885.94,669.35
2018,4,20,10,45,941.0,101.5,2.9,20.75,898.5,912.29,685.86
2018,4,20,11,0,945.0,102.0,3.0,21.2,919.0,935.14,700.02
2018,4,20,11,15,946.0,103.5,3.05,21.45,932.0,952.64,710.8
2018,4,20,11,30,947.0,105.0,3.1,21.7,945.0,966.34,719.14
2018,4,20,11,45,947.5,105.5,3.15,22.0,950.5,974.78,723.96
2018,4,20,12,0,948.0,106.0,3.2,22.3,956.0,979.35,726.35
2018,4,20,12,15,947.0,106.5,3.2,22.45,953.5,978.64,725.43
2018,4,20,12,30,946.0,107.0,3.2,22.6,951.0,974.04,722.09
2018,4,20,12,45,943.5,106.5,3.25,22.7,940.5,963.28,715.3
2018,4,20,13,0,941.0,106.0,3.3,22.8,930.0,948.72,706.1
2018,4,20,13,15,936.0,105.5,3.35,22.8,911.5,928.25,693.28
2018,4,20,13,30,931.0,105.0,3.4,22.8,893.0,904.24,678.11
2018,4,20,13,45,924.0,104.0,3.45,22.85,867.0,874.68,659.0
2018,4,20,14,0,917.0,103.0,3.5,22.9,841.0,841.96,637.64
2018,4,20,14,15,908.0,102.0,3.55,22.75,808.5,804.72,613.46
2018,4,20,14,30,899.0,101.0,3.6,22.6,776.0,764.81,587.1
2018,4,20,14,45,887.5,99.5,3.7,22.5,737.5,720.25,555.47
2018,4,20,15,0,876.0,98.0,3.8,22.4,699.0,673.68,521.55
2018,4,20,15,15,861.5,95.5,3.8,22.4,655.5,622.59,482.88
2018,4,20,15,30,847.0,93.0,3.8,22.4,612.0,573.38,444.52
2018,4,20,15,45,827.5,90.0,3.95,21.65,564.0,516.3,400.62
2018,4,20,16,0,808.0,87.0,4.1,20.9,516.0,459.12,354.95
2018,4,20,16,15,782.5,83.5,4.1,20.15,465.0,399.3,305.42
2018,4,20,16,30,757.0,80.0,4.1,19.4,414.0,340.68,255.34
2018,4,20,16,45,721.5,75.5,4.1,18.65,361.5,279.85,202.7
2018,4,20,17,0,686.0,71.0,4.1,17.9,309.0,219.94,150.66
2018,4,20,17,15,635.5,64.5,4.0,16.9,256.5,161.11,101.73
2018,4,20,17,30,585.0,58.0,3.9,15.9,204.0,107.85,61.61
2018,4,20,17,45,509.0,50.0,3.8,14.9,155.5,58.27,33.29
2018,4,20,18,0,433.0,42.0,3.7,13.9,107.0,34.61,24.63
2018,4,20,18,15,310.5,31.0,3.65,13.25,68.5,25.51,15.4
2018,4,20,18,30,188.0,20.0,3.6,12.6,30.0,16.48,0.0
2018,4,20,18,45,94.0,10.0,3.55,12.0,15.0,7.87,0.0
2018,4,20,19,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,5,15,35.0,4.5,1.25,7.25,5.0,0.0,0.0
2018,4,21,5,30,70.0,9.0,1.4,8.0,10.0,7.08,0.0
2018,4,21,5,45,202.0,22.0,1.5,8.75,40.5,18.11,0.0
2018,4,21,6,0,334.0,35.0,1.6,9.5,71.0,28.86,19.04
2018,4,21,6,15,427.0,44.5,1.6,10.15,116.5,36.5,26.88
2018,4,21,6,30,520.0,54.0,1.6,10.8,162.0,66.22,38.55
2018,4,21,6,45,580.5,60.5,1.6,11.45,213.0,114.1,67.62
2018,4,21,7,0,641.0,67.0,1.6,12.1,264.0,169.04,109.97
2018,4,21,7,15,682.5,72.5,1.5,12.7,317.0,225.48,158.12
2018,4,21,7,30,724.0,78.0,1.4,13.3,370.0,287.85,212.17
2018,4,21,7,45,732.0,87.0,1.3,13.9,416.0,343.28,260.86
2018,4,21,8,0,740.0,96.0,1.2,14.5,462.0,397.27,306.78
2018,4,21,8,15,773.0,97.5,1.2,15.15,514.5,457.46,355.7
2018,4,21,8,30,806.0,99.0,1.2,15.8,567.0,518.22,403.31
2018,4,21,8,45,833.0,98.5,1.25,16.45,615.5,574.93,446.64
2018,4,21,9,0,860.0,98.0,1.3,17.1,664.0,627.71,485.85
2018,4,21,9,15,874.0,99.5,1.35,17.8,705.0,677.09,521.21
2018,4,21,9,30,888.0,101.0,1.4,18.5,746.0,724.89,554.4
2018,4,21,9,45,899.0,102.5,1.4,19.2,782.0,768.64,583.35
2018,4,21,10,0,910.0,104.0,1.4,19.9,818.0,810.06,608.55
2018,4,21,10,15,917.5,104.0,1.45,20.5,846.0,844.69,629.64
2018,4,21,10,30,925.0,104.0,1.5,21.1,874.0,876.34,648.62
2018,4,21,10,45,930.0,105.0,1.55,21.7,895.5,903.64,664.64
2018,4,21,11,0,935.0,106.0,1.6,22.3,917.0,927.52,678.4
2018,4,21,11,15,938.0,107.0,1.6,22.7,931.0,946.07,688.6
2018,4,21,11,30,941.0,108.0,1.6,23.1,945.0,960.92,696.49
2018,4,21,11,45,942.5,108.0,1.65,23.5,951.0,969.68,701.28
2018,4,21,12,0,944.0,108.0,1.7,23.9,957.0,974.6,703.78
2018,4,21,12,15,944.0,107.5,1.7,24.1,954.5,973.81,702.68
2018,4,21,12,30,944.0,107.0,1.7,24.3,952.0,969.14,699.3
2018,4,21,12,45,942.0,106.5,1.7,24.45,942.0,958.81,692.6
2018,4,21,13,0,940.0,106.0,1.7,24.6,932.0,944.69,683.63
2018,4,21,13,15,936.0,105.5,1.7,24.65,914.0,925.1,671.53
2018,4,21,13,30,932.0,105.0,1.7,24.7,896.0,901.94,657.21
2018,4,21,13,45,926.5,103.5,1.7,24.8,870.5,873.13,639.1
2018,4,21,14,0,921.0,102.0,1.7,24.9,845.0,841.07,618.84
2018,4,21,14,15,912.5,100.5,1.75,24.85,812.5,803.63,595.71
2018,4,21,14,30,904.0,99.0,1.8,24.8,780.0,763.49,570.36
2018,4,21,14,45,893.0,97.5,1.8,24.75,742.0,719.13,539.76
2018,4,21,15,0,882.0,96.0,1.8,24.7,704.0,672.71,506.95
2018,4,21,15,15,867.5,93.5,1.8,24.7,660.0,621.43,469.71
2018,4,21,15,30,853.0,91.0,1.8,24.7,616.0,568.91,430.5
2018,4,21,15,45,798.0,97.5,1.8,24.45,558.0,505.68,382.58
2018,4,21,16,0,743.0,104.0,1.8,24.2,500.0,442.0,333.18
2018,4,21,16,15,729.0,96.5,1.8,23.75,453.0,386.16,288.21
2018,4,21,16,30,715.0,89.0,1.8,23.3,406.0,330.46,241.79
2018,4,21,16,45,695.0,81.5,1.8,22.9,358.0,273.48,193.32
2018,4,21,17,0,675.0,74.0,1.8,22.5,310.0,217.87,145.64
2018,4,21,17,15,629.0,67.0,1.7,21.35,258.5,160.13,98.97
2018,4,21,17,30,583.0,60.0,1.6,20.2,207.0,107.44,60.42
2018,4,21,17,45,509.5,52.5,1.55,19.05,159.0,58.7,33.79
2018,4,21,18,0,436.0,45.0,1.5,17.9,111.0,37.05,26.35
2018,4,21,18,15,303.0,33.5,1.65,17.15,71.0,27.55,16.96
2018,4,21,18,30,170.0,22.0,1.8,16.4,31.0,16.75,0.0
2018,4,21,18,45,85.0,11.0,1.95,15.7,15.5,8.65,0.0
2018,4,21,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,5,15,31.0,5.5,1.2,8.1,6.0,0.0,0.0
2018,4,22,5,30,62.0,11.0,1.3,8.8,12.0,8.65,0.0
2018,4,22,5,45,194.0,25.5,1.4,9.55,44.5,19.4,2.7
2018,4,22,6,0,326.0,40.0,1.5,10.3,77.0,32.99,22.7
2018,4,22,6,15,426.5,49.5,1.55,10.9,124.0,40.52,30.41
2018,4,22,6,30,527.0,59.0,1.6,11.5,171.0,69.89,41.7
2018,4,22,6,45,591.5,66.0,1.65,12.1,224.0,118.99,71.22
2018,4,22,7,0,656.0,73.0,1.7,12.7,277.0,175.68,114.57
2018,4,22,7,15,680.0,80.0,1.65,13.55,325.5,230.32,161.59
2018,4,22,7,30,704.0,87.0,1.6,14.4,374.0,286.97,211.19
2018,4,22,7,45,652.5,108.5,1.5,15.2,402.0,331.89,252.4
2018,4,22,8,0,601.0,130.0,1.4,16.0,430.0,369.77,285.9
2018,4,22,8,15,619.0,140.0,1.35,16.7,476.0,422.8,328.66
2018,4,22,8,30,637.0,150.0,1.3,17.4,522.0,476.37,370.16
2018,4,22,8,45,651.0,159.5,1.25,18.05,565.5,527.53,408.39
2018,4,22,9,0,665.0,169.0,1.2,18.7,609.0,578.27,444.9
2018,4,22,9,15,731.0,158.5,1.2,19.2,669.5,644.21,492.18
2018,4,22,9,30,797.0,148.0,1.2,19.7,730.0,709.72,537.79
2018,4,22,9,45,805.5,154.5,1.25,20.15,766.0,753.82,567.4
2018,4,22,10,0,814.0,161.0,1.3,20.6,802.0,795.68,595.04
2018,4,22,10,15,752.5,197.0,1.35,20.95,806.0,812.58,604.22
2018,4,22,10,30,691.0,233.0,1.4,21.3,810.0,817.08,605.28
2018,4,22,10,45,605.5,282.5,1.45,21.65,797.0,805.09,594.78
2018,4,22,11,0,520.0,332.0,1.5,22.0,784.0,786.9,580.14
2018,4,22,11,15,499.5,345.5,1.5,22.35,785.0,790.85,581.44
2018,4,22,11,30,479.0,359.0,1.5,22.7,786.0,791.76,580.49
2018,4,22,11,45,485.5,360.5,1.55,23.05,796.0,803.75,588.14
2018,4,22,12,0,492.0,362.0,1.6,23.4,806.0,813.29,594.05
2018,4,22,12,15,499.5,357.5,1.6,23.7,807.0,815.89,595.2
2018,4,22,12,30,507.0,353.0,1.6,24.0,808.0,815.86,594.72
2018,4,22,12,45,600.5,303.0,1.65,24.3,836.0,849.26,619.04
2018,4,22,13,0,694.0,253.0,1.7,24.6,864.0,881.7,642.05
2018,4,22,13,15,777.5,203.0,1.7,24.75,875.0,895.62,652.65
2018,4,22,13,30,861.0,153.0,1.7,24.9,886.0,895.1,652.49
2018,4,22,13,45,858.0,148.5,1.7,25.05,861.0,866.4,634.05
2018,4,22,14,0,855.0,144.0,1.7,25.2,836.0,834.49,613.74
2018,4,22,14,15,848.0,139.5,1.7,25.2,803.0,796.48,589.09
2018,4,22,14,30,841.0,135.0,1.7,25.2,770.0,755.84,561.81
2018,4,22,14,45,800.5,139.5,1.7,25.2,719.5,698.05,521.79
2018,4,22,15,0,760.0,144.0,1.7,25.2,669.0,642.91,482.79
2018,4,22,15,15,782.0,125.5,1.7,25.2,636.0,601.14,452.98
2018,4,22,15,30,804.0,107.0,1.7,25.2,603.0,557.1,420.25
2018,4,22,15,45,799.0,102.0,1.6,25.0,562.5,507.62,382.01
2018,4,22,16,0,794.0,97.0,1.5,24.8,522.0,456.65,341.43
2018,4,22,16,15,767.0,93.5,1.4,24.5,471.0,397.09,293.5
2018,4,22,16,30,740.0,90.0,1.3,24.2,420.0,337.35,244.23
2018,4,22,16,45,704.0,84.0,1.25,23.95,366.5,275.87,193.03
2018,4,22,17,0,668.0,78.0,1.2,23.7,313.0,217.58,144.28
2018,4,22,17,15,590.0,74.0,1.15,22.55,256.5,157.85,98.08
2018,4,22,17,30,512.0,70.0,1.1,21.4,200.0,107.02,62.76
2018,4,22,17,45,457.5,59.5,1.1,20.25,155.5,61.07,37.23
2018,4,22,18,0,403.0,49.0,1.1,19.1,111.0,40.09,28.86
2018,4,22,18,15,280.5,36.5,1.15,18.4,72.0,27.88,17.31
2018,4,22,18,30,158.0,24.0,1.2,17.7,33.0,18.19,0.0
2018,4,22,18,45,79.0,12.0,1.3,17.05,16.5,9.44,0.0
2018,4,22,19,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,5,15,17.5,5.5,1.0,11.45,6.0,0.0,0.0
2018,4,23,5,30,35.0,11.0,1.0,11.9,12.0,8.65,0.0
2018,4,23,5,45,107.5,26.0,1.0,12.3,37.0,19.5,4.8
2018,4,23,6,0,180.0,41.0,1.0,12.7,62.0,30.64,20.64
2018,4,23,6,15,253.0,55.5,1.1,13.2,101.5,41.29,30.86
2018,4,23,6,30,326.0,70.0,1.2,13.7,141.0,66.18,43.19
2018,4,23,6,45,368.0,84.0,1.3,14.2,184.0,105.65,68.85
2018,4,23,7,0,410.0,98.0,1.4,14.7,227.0,150.17,103.24
2018,4,23,7,15,488.0,105.5,1.4,15.4,286.5,202.62,145.0
2018,4,23,7,30,566.0,113.0,1.4,16.1,346.0,268.12,198.53
2018,4,23,7,45,643.0,111.5,1.4,16.8,409.0,329.93,249.23
2018,4,23,8,0,720.0,110.0,1.4,17.5,472.0,398.99,305.01
2018,4,23,8,15,745.0,114.5,1.4,18.1,521.5,456.46,351.34
2018,4,23,8,30,770.0,119.0,1.4,18.7,571.0,514.84,396.8
2018,4,23,8,45,788.5,123.0,1.4,19.3,617.0,569.1,437.68
2018,4,23,9,0,807.0,127.0,1.4,19.9,663.0,623.05,476.9
2018,4,23,9,15,828.5,126.0,1.3,20.5,705.5,673.62,511.72
2018,4,23,9,30,850.0,125.0,1.2,21.1,748.0,723.26,544.53
2018,4,23,9,45,869.0,122.5,1.1,21.7,785.0,760.59,568.0
2018,4,23,10,0,888.0,120.0,1.0,22.3,822.0,803.32,593.44
2018,4,23,10,15,894.5,121.0,0.95,22.9,849.5,837.25,612.23
2018,4,23,10,30,901.0,122.0,0.9,23.5,877.0,868.2,628.85
2018,4,23,10,45,905.5,124.0,0.9,24.1,898.5,895.23,643.56
2018,4,23,11,0,910.0,126.0,0.9,24.7,920.0,918.89,656.07
2018,4,23,11,15,913.0,126.0,0.95,24.9,933.0,935.95,666.37
2018,4,23,11,30,916.0,126.0,1.0,25.1,946.0,949.41,674.56
2018,4,23,11,45,916.0,127.5,1.1,25.35,951.5,957.85,680.49
2018,4,23,12,0,916.0,129.0,1.2,25.6,957.0,962.54,684.2
2018,4,23,12,15,914.5,129.0,1.25,25.7,954.0,960.78,683.59
2018,4,23,12,30,913.0,129.0,1.3,25.8,951.0,955.28,680.8
2018,4,23,12,45,909.5,129.0,1.4,25.85,940.0,944.29,675.54
2018,4,23,13,0,906.0,129.0,1.5,25.9,929.0,929.68,668.01
2018,4,23,13,15,901.5,128.5,1.5,25.95,911.0,910.21,656.09
2018,4,23,13,30,897.0,128.0,1.5,26.0,893.0,887.32,642.04
2018,4,23,13,45,890.5,126.5,1.55,26.0,867.5,858.59,624.93
2018,4,23,14,0,884.0,125.0,1.6,26.0,842.0,826.79,605.7
2018,4,23,14,15,875.5,122.5,1.65,25.9,809.5,789.66,582.97
2018,4,23,14,30,867.0,120.0,1.7,25.8,777.0,749.95,557.09
2018,4,23,14,45,855.5,117.5,1.7,25.7,738.5,712.28,531.13
2018,4,23,15,0,844.0,115.0,1.7,25.6,700.0,665.25,498.17
2018,4,23,15,15,828.0,112.5,1.7,25.6,656.5,613.86,461.1
2018,4,23,15,30,812.0,110.0,1.7,25.6,613.0,561.5,422.26
2018,4,23,15,45,792.0,106.0,1.75,25.25,565.0,505.08,380.02
2018,4,23,16,0,772.0,102.0,1.8,24.9,517.0,448.71,336.27
2018,4,23,16,15,745.0,98.0,1.85,24.45,466.5,388.76,288.47
2018,4,23,16,30,718.0,94.0,1.9,24.0,416.0,331.1,240.93
2018,4,23,16,45,681.0,88.0,1.95,23.55,363.5,270.71,190.58
2018,4,23,17,0,644.0,82.0,2.0,23.1,311.0,213.66,142.8
2018,4,23,17,15,592.0,75.0,2.0,21.95,259.0,157.1,97.89
2018,4,23,17,30,540.0,68.0,2.0,20.8,207.0,106.36,61.67
2018,4,23,17,45,462.5,59.0,2.0,19.6,159.0,59.38,36.59
2018,4,23,18,0,385.0,50.0,2.0,18.4,111.0,40.74,29.54
2018,4,23,18,15,270.5,37.0,2.25,17.65,72.0,28.21,17.76
2018,4,23,18,30,156.0,24.0,2.5,16.9,33.0,18.2,0.0
2018,4,23,18,45,78.0,12.0,2.7,16.15,16.5,9.44,0.0
2018,4,23,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
