Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,45,957.5,92.0,3.2,32.55,972.0,802.29,582.65
2018,6,12,11,0,961.0,93.0,3.3,33.0,992.0,823.89,595.8
2018,6,12,11,15,963.0,93.0,3.4,33.2,1004.5,839.98,605.94
2018,6,12,11,30,965.0,93.0,3.5,33.4,1017.0,852.49,613.81
2018,6,12,11,45,965.5,94.0,3.6,33.55,1022.5,861.05,619.29
2018,6,12,12,0,966.0,95.0,3.7,33.7,1028.0,865.96,622.48
2018,6,12,12,15,963.5,96.0,3.85,33.7,1025.5,864.83,622.43
2018,6,12,12,30,961.0,97.0,4.0,33.7,1023.0,860.09,620.1
2018,6,12,12,45,957.0,99.0,4.1,33.65,1013.5,851.41,615.14
2018,6,12,13,0,953.0,101.0,4.2,33.6,1004.0,839.2,607.9
2018,6,12,13,15,950.5,100.0,4.3,33.45,988.0,822.11,597.69
2018,6,12,13,30,948.0,99.0,4.4,33.3,972.0,801.54,585.14
2018,6,12,13,45,938.5,101.0,4.45,33.15,947.0,775.07,567.72
2018,6,12,14,0,929.0,103.0,4.5,33.0,922.0,745.66,547.58
2018,6,12,14,15,902.5,112.5,4.55,32.75,886.0,708.39,521.62
2018,6,12,14,30,876.0,122.0,4.6,32.5,850.0,669.47,494.01
2018,6,12,14,45,861.5,121.5,4.65,32.25,812.5,628.46,464.57
2018,6,12,15,0,847.0,121.0,4.7,32.0,775.0,585.79,433.21
2018,6,12,15,15,854.5,110.0,4.7,32.0,740.0,544.7,401.61
2018,6,12,15,30,862.0,99.0,4.7,32.0,705.0,500.43,366.7
2018,6,12,15,45,851.5,95.0,4.65,31.25,661.0,451.24,328.12
2018,6,12,16,0,841.0,91.0,4.6,30.5,617.0,400.98,287.5
2018,6,12,16,15,834.5,84.5,4.55,29.85,572.0,349.16,244.38
2018,6,12,16,30,828.0,78.0,4.5,29.2,527.0,296.34,199.69
2018,6,12,16,45,810.5,74.5,4.5,28.6,479.0,239.54,152.36
2018,6,12,17,0,793.0,71.0,4.5,28.0,431.0,186.1,109.42
2018,6,12,17,15,763.5,67.5,4.45,27.0,380.0,132.39,71.74
2018,6,12,17,30,734.0,64.0,4.4,26.0,329.0,81.28,45.92
2018,6,12,17,45,691.5,59.0,4.3,25.0,278.5,53.22,40.14
2018,6,12,18,0,649.0,54.0,4.2,24.0,228.0,48.84,36.52
2018,6,12,18,15,584.5,49.0,4.15,22.85,181.0,40.79,29.58
2018,6,12,18,30,520.0,44.0,4.1,21.7,134.0,36.59,25.76
2018,6,12,18,45,416.5,36.5,4.05,20.55,94.0,30.26,19.81
2018,6,12,19,0,313.0,29.0,4.0,19.4,54.0,24.11,11.69
2018,6,12,19,15,177.5,17.0,4.05,18.65,29.5,13.38,0.0
2018,6,12,19,30,42.0,5.0,4.1,17.9,5.0,3.93,0.0
2018,6,12,19,45,21.0,2.5,4.15,17.15,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.0,3.2,11.6,11.0,6.29,0.0
2018,6,13,5,0,152.0,16.0,3.3,11.8,22.0,12.59,0.0
2018,6,13,5,15,288.5,26.5,3.25,12.45,56.0,21.9,10.28
2018,6,13,5,30,425.0,37.0,3.2,13.1,90.0,30.73,20.91
2018,6,13,5,45,510.0,43.0,3.2,13.7,135.0,35.73,25.93
2018,6,13,6,0,595.0,49.0,3.2,14.3,180.0,40.89,30.81
2018,6,13,6,15,648.0,54.0,3.1,15.2,229.5,48.83,37.92
2018,6,13,6,30,701.0,59.0,3.0,16.1,279.0,53.35,41.83
2018,6,13,6,45,737.5,62.5,2.9,17.0,330.0,78.53,46.22
2018,6,13,7,0,774.0,66.0,2.8,17.9,381.0,130.48,72.74
2018,6,13,7,15,800.5,69.5,2.7,18.7,432.5,184.25,111.56
2018,6,13,7,30,827.0,73.0,2.6,19.5,484.0,240.0,157.05
2018,6,13,7,45,847.0,75.5,2.5,20.25,534.0,297.61,206.09
2018,6,13,8,0,867.0,78.0,2.4,21.0,584.0,352.51,253.0
2018,6,13,8,15,881.5,80.5,2.35,21.9,631.0,405.69,297.67
2018,6,13,8,30,896.0,83.0,2.3,22.8,678.0,458.35,340.54
2018,6,13,8,45,907.5,84.5,2.3,23.7,721.0,507.97,379.79
2018,6,13,9,0,919.0,86.0,2.3,24.6,764.0,556.27,416.62
2018,6,13,9,15,924.0,90.0,2.3,25.4,801.5,601.53,450.07
2018,6,13,9,30,929.0,94.0,2.3,26.2,839.0,644.45,480.67
2018,6,13,9,45,931.5,98.0,2.3,27.0,871.0,683.25,507.39
2018,6,13,10,0,934.0,102.0,2.3,27.8,903.0,719.15,531.28
2018,6,13,10,15,939.0,102.5,2.3,28.45,929.0,750.8,552.0
2018,6,13,10,30,944.0,103.0,2.3,29.1,955.0,779.42,570.19
2018,6,13,10,45,948.0,104.0,2.35,29.75,975.5,804.55,585.75
2018,6,13,11,0,952.0,105.0,2.4,30.4,996.0,826.35,598.29
2018,6,13,11,15,954.5,105.5,2.5,30.95,1009.0,843.12,608.12
2018,6,13,11,30,957.0,106.0,2.6,31.5,1022.0,856.36,615.69
2018,6,13,11,45,958.0,106.0,2.7,32.0,1027.5,864.42,620.09
2018,6,13,12,0,959.0,106.0,2.8,32.5,1033.0,868.9,622.25
2018,6,13,12,15,955.5,108.5,2.95,32.75,1030.5,868.23,622.12
2018,6,13,12,30,952.0,111.0,3.1,33.0,1028.0,864.0,619.75
2018,6,13,12,45,946.5,112.5,3.3,33.25,1017.0,853.83,613.82
2018,6,13,13,0,941.0,114.0,3.5,33.5,1006.0,840.2,605.62
2018,6,13,13,15,937.5,113.0,3.7,33.4,989.0,822.64,595.64
2018,6,13,13,30,934.0,112.0,3.9,33.3,972.0,801.68,583.3
2018,6,13,13,45,929.0,111.0,4.15,33.2,948.5,776.32,567.11
2018,6,13,14,0,924.0,110.0,4.4,33.1,925.0,747.83,548.32
2018,6,13,14,15,908.5,113.5,4.6,32.7,892.5,713.06,525.04
2018,6,13,14,30,893.0,117.0,4.8,32.3,860.0,676.11,499.85
2018,6,13,14,45,885.0,114.0,5.0,31.85,824.0,636.42,472.19
2018,6,13,15,0,877.0,111.0,5.2,31.4,788.0,594.53,441.95
2018,6,13,15,15,861.0,110.0,5.2,31.4,745.5,548.12,406.17
2018,6,13,15,30,845.0,109.0,5.2,31.4,703.0,501.74,369.51
2018,6,13,15,45,838.5,103.0,5.45,30.05,660.5,452.47,331.93
2018,6,13,16,0,832.0,97.0,5.7,28.7,618.0,401.84,291.64
2018,6,13,16,15,819.0,92.5,5.75,27.8,572.0,349.21,247.82
2018,6,13,16,30,806.0,88.0,5.8,26.9,526.0,296.33,202.99
2018,6,13,16,45,782.5,84.5,5.8,26.0,476.0,241.99,157.42
2018,6,13,17,0,759.0,81.0,5.8,25.1,426.0,189.06,114.76
2018,6,13,17,15,728.0,76.5,5.75,24.15,375.5,136.25,77.14
2018,6,13,17,30,697.0,72.0,5.7,23.2,325.0,81.83,47.51
2018,6,13,17,45,653.5,66.5,5.6,22.2,275.0,54.13,41.42
2018,6,13,18,0,610.0,61.0,5.5,21.2,225.0,49.89,37.88
2018,6,13,18,15,545.0,54.0,5.4,20.3,178.0,44.27,32.94
2018,6,13,18,30,480.0,47.0,5.3,19.4,131.0,38.68,27.83
2018,6,13,18,45,379.5,38.5,5.2,18.45,92.0,31.7,21.25
2018,6,13,19,0,279.0,30.0,5.1,17.5,53.0,24.83,12.56
2018,6,13,19,15,157.5,17.5,5.05,16.9,29.0,13.77,0.0
2018,6,13,19,30,36.0,5.0,5.0,16.3,5.0,3.93,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.5,4.15,11.45,10.5,6.69,0.0
2018,6,14,5,0,118.0,17.0,4.2,11.6,21.0,13.38,0.0
2018,6,14,5,15,243.5,28.5,4.2,12.1,53.5,23.46,11.41
2018,6,14,5,30,369.0,40.0,4.2,12.6,86.0,32.94,22.84
2018,6,14,5,45,454.0,47.5,4.25,13.05,129.5,38.93,28.82
2018,6,14,6,0,539.0,55.0,4.3,13.5,173.0,45.02,34.58
2018,6,14,6,15,595.5,61.0,4.25,14.0,222.0,49.75,38.92
2018,6,14,6,30,652.0,67.0,4.2,14.5,271.0,54.5,43.12
2018,6,14,6,45,691.5,71.5,4.15,15.0,322.0,78.34,47.78
2018,6,14,7,0,731.0,76.0,4.1,15.5,373.0,133.2,77.66
2018,6,14,7,15,760.5,79.0,4.0,16.0,424.0,184.66,115.03
2018,6,14,7,30,790.0,82.0,3.9,16.5,475.0,238.49,159.48
2018,6,14,7,45,813.0,85.0,3.85,16.95,525.5,292.64,206.57
2018,6,14,8,0,836.0,88.0,3.8,17.4,576.0,347.85,254.81
2018,6,14,8,15,853.0,90.0,3.75,17.95,623.0,401.87,301.48
2018,6,14,8,30,870.0,92.0,3.7,18.5,670.0,453.85,345.42
2018,6,14,8,45,883.5,94.5,3.65,19.05,714.0,504.1,386.76
2018,6,14,9,0,897.0,97.0,3.6,19.6,758.0,553.26,425.94
2018,6,14,9,15,908.5,97.5,3.6,20.15,797.0,598.27,460.96
2018,6,14,9,30,920.0,98.0,3.6,20.7,836.0,641.5,493.63
2018,6,14,9,45,929.5,98.0,3.65,21.25,869.5,681.02,522.85
2018,6,14,10,0,939.0,98.0,3.7,21.8,903.0,718.15,549.63
2018,6,14,10,15,944.5,99.0,3.8,22.25,930.0,750.75,572.95
2018,6,14,10,30,950.0,100.0,3.9,22.7,957.0,780.34,593.71
2018,6,14,10,45,954.0,101.0,4.0,23.15,977.5,805.65,610.81
2018,6,14,11,0,958.0,102.0,4.1,23.6,998.0,827.61,624.82
2018,6,14,11,15,960.5,102.0,4.25,23.85,1011.0,844.11,635.76
2018,6,14,11,30,963.0,102.0,4.4,24.1,1024.0,857.06,644.32
2018,6,14,11,45,964.0,102.5,4.55,24.35,1030.0,865.64,650.12
2018,6,14,12,0,965.0,103.0,4.7,24.6,1036.0,870.61,653.72
2018,6,14,12,15,963.0,104.5,4.85,24.65,1034.0,870.39,654.35
2018,6,14,12,30,961.0,106.0,5.0,24.7,1032.0,866.56,652.58
2018,6,14,12,45,957.0,107.0,5.1,24.7,1022.0,857.16,646.82
2018,6,14,13,0,953.0,108.0,5.2,24.7,1012.0,844.22,638.68
2018,6,14,13,15,950.0,106.5,5.3,24.5,995.0,826.48,627.69
2018,6,14,13,30,947.0,105.0,5.4,24.3,978.0,805.27,614.23
2018,6,14,13,45,942.0,104.0,5.5,24.15,954.0,779.66,596.66
2018,6,14,14,0,937.0,103.0,5.6,24.0,930.0,750.87,576.2
2018,6,14,14,15,930.5,101.5,5.6,23.7,900.0,717.64,552.03
2018,6,14,14,30,924.0,100.0,5.6,23.4,870.0,681.63,525.31
2018,6,14,14,45,916.5,98.0,5.65,23.1,834.5,642.0,495.42
2018,6,14,15,0,909.0,96.0,5.7,22.8,799.0,600.06,462.97
2018,6,14,15,15,898.0,94.5,5.7,22.8,758.5,554.61,426.34
2018,6,14,15,30,887.0,93.0,5.7,22.8,718.0,507.58,387.56
2018,6,14,15,45,874.5,90.5,5.55,22.0,673.5,457.73,346.51
2018,6,14,16,0,862.0,88.0,5.4,21.2,629.0,406.92,303.51
2018,6,14,16,15,846.0,84.5,5.3,20.8,581.0,353.47,257.08
2018,6,14,16,30,830.0,81.0,5.2,20.4,533.0,297.38,208.01
2018,6,14,16,45,807.0,78.0,5.1,19.95,482.5,242.36,160.34
2018,6,14,17,0,784.0,75.0,5.0,19.5,432.0,188.65,115.76
2018,6,14,17,15,752.5,71.0,4.95,18.95,380.5,134.82,76.48
2018,6,14,17,30,721.0,67.0,4.9,18.4,329.0,83.86,49.44
2018,6,14,17,45,676.5,62.0,4.8,17.85,278.5,55.38,43.28
2018,6,14,18,0,632.0,57.0,4.7,17.3,228.0,47.14,36.09
2018,6,14,18,15,565.5,51.5,4.55,16.7,181.0,42.52,31.93
2018,6,14,18,30,499.0,46.0,4.4,16.1,134.0,38.01,27.68
2018,6,14,18,45,395.5,38.0,4.25,15.45,94.0,31.35,21.29
2018,6,14,19,0,292.0,30.0,4.1,14.8,54.0,24.85,12.98
2018,6,14,19,15,165.0,17.5,4.05,14.45,29.5,13.77,0.0
2018,6,14,19,30,38.0,5.0,4.0,14.1,5.0,3.93,0.0
2018,6,14,19,45,19.0,2.5,4.0,13.7,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,4,45,55.5,8.5,3.9,11.4,10.5,6.69,0.0
2018,6,15,5,0,111.0,17.0,4.0,11.6,21.0,13.38,0.0
2018,6,15,5,15,233.0,28.5,4.15,12.1,53.0,23.43,11.35
2018,6,15,5,30,355.0,40.0,4.3,12.6,85.0,32.87,22.78
2018,6,15,5,45,441.5,47.5,4.45,13.1,128.0,38.84,28.73
2018,6,15,6,0,528.0,55.0,4.6,13.6,171.0,44.92,34.47
2018,6,15,6,15,584.5,60.5,4.65,14.15,219.0,49.25,38.44
2018,6,15,6,30,641.0,66.0,4.7,14.7,267.0,53.62,42.3
2018,6,15,6,45,680.0,70.5,4.7,15.25,317.0,76.32,46.67
2018,6,15,7,0,719.0,75.0,4.7,15.8,367.0,130.36,75.87
2018,6,15,7,15,747.5,78.5,4.75,16.3,417.5,181.33,112.86
2018,6,15,7,30,776.0,82.0,4.8,16.8,468.0,234.59,156.92
2018,6,15,7,45,796.5,85.5,4.85,17.25,516.5,287.69,203.38
2018,6,15,8,0,817.0,89.0,4.9,17.7,565.0,341.63,250.91
2018,6,15,8,15,832.5,91.5,4.9,18.15,611.0,393.39,296.27
2018,6,15,8,30,848.0,94.0,4.9,18.6,657.0,445.25,340.67
2018,6,15,8,45,860.5,97.0,4.95,19.05,700.0,494.42,381.94
2018,6,15,9,0,873.0,100.0,5.0,19.5,743.0,542.47,421.2
2018,6,15,9,15,867.5,109.0,5.05,19.8,776.0,584.09,454.73
2018,6,15,9,30,862.0,118.0,5.1,20.1,809.0,622.6,484.98
2018,6,15,9,45,879.5,114.5,5.1,20.45,844.5,662.32,515.36
2018,6,15,10,0,897.0,111.0,5.1,20.8,880.0,700.29,543.77
2018,6,15,10,15,903.5,112.0,5.2,21.0,907.0,732.36,567.91
2018,6,15,10,30,910.0,113.0,5.3,21.2,934.0,761.6,589.63
2018,6,15,10,45,915.0,113.5,5.35,21.45,954.5,786.33,607.49
2018,6,15,11,0,920.0,114.0,5.4,21.7,975.0,807.88,622.22
2018,6,15,11,15,923.5,114.5,5.5,21.7,988.5,825.0,634.45
2018,6,15,11,30,927.0,115.0,5.6,21.7,1002.0,838.73,644.36
2018,6,15,11,45,929.0,114.5,5.65,21.7,1008.0,847.02,650.25
2018,6,15,12,0,931.0,114.0,5.7,21.7,1014.0,851.86,653.8
2018,6,15,12,15,929.5,114.5,5.85,21.6,1012.0,851.24,654.3
2018,6,15,12,30,928.0,115.0,6.0,21.5,1010.0,847.17,652.43
2018,6,15,12,45,924.5,116.0,6.1,21.35,1000.5,838.46,647.21
2018,6,15,13,0,921.0,117.0,6.2,21.2,991.0,826.35,639.59
2018,6,15,13,15,919.0,116.0,6.25,20.95,975.5,810.37,629.26
2018,6,15,13,30,917.0,115.0,6.3,20.7,960.0,791.01,616.34
2018,6,15,13,45,913.5,113.0,6.35,20.45,937.5,766.41,598.72
2018,6,15,14,0,910.0,111.0,6.4,20.2,915.0,738.67,578.45
2018,6,15,14,15,905.0,109.0,6.4,19.85,886.0,706.88,554.82
2018,6,15,14,30,900.0,107.0,6.4,19.5,857.0,672.31,528.57
2018,6,15,14,45,892.5,104.5,6.4,19.1,822.0,633.18,498.36
2018,6,15,15,0,885.0,102.0,6.4,18.7,787.0,591.8,465.63
2018,6,15,15,15,874.0,100.5,6.4,18.7,747.0,547.39,428.99
2018,6,15,15,30,863.0,99.0,6.4,18.7,707.0,501.43,390.24
2018,6,15,15,45,851.0,95.5,6.25,17.95,663.0,452.1,348.76
2018,6,15,16,0,839.0,92.0,6.1,17.2,619.0,401.83,305.35
2018,6,15,16,15,824.5,87.5,6.0,16.85,572.0,347.45,257.33
2018,6,15,16,30,810.0,83.0,5.9,16.5,525.0,293.99,209.48
2018,6,15,16,45,789.5,79.5,5.75,16.2,476.0,240.2,161.85
2018,6,15,17,0,769.0,76.0,5.6,15.9,427.0,187.46,117.17
2018,6,15,17,15,737.5,71.5,5.45,15.5,376.0,134.1,77.5
2018,6,15,17,30,706.0,67.0,5.3,15.1,325.0,83.62,50.02
2018,6,15,17,45,662.5,62.5,5.15,14.7,275.5,55.58,44.03
2018,6,15,18,0,619.0,58.0,5.0,14.3,226.0,47.73,37.07
2018,6,15,18,15,550.0,52.5,4.8,13.85,179.0,43.14,32.87
2018,6,15,18,30,481.0,47.0,4.6,13.4,132.0,38.66,28.59
2018,6,15,18,45,373.5,39.0,4.4,13.0,93.0,32.05,22.15
2018,6,15,19,0,266.0,31.0,4.2,12.6,54.0,25.6,13.89
2018,6,15,19,15,149.0,18.5,4.1,12.3,30.0,14.56,0.0
2018,6,15,19,30,32.0,6.0,4.0,12.0,6.0,4.72,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.75,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,16,4,45,47.0,8.5,1.9,11.6,10.0,6.69,0.0
2018,6,16,5,0,94.0,17.0,2.1,11.9,20.0,13.38,0.0
2018,6,16,5,15,212.0,30.0,2.2,12.3,52.0,22.8,10.85
2018,6,16,5,30,330.0,43.0,2.3,12.7,84.0,35.27,24.86
2018,6,16,5,45,420.5,50.5,2.4,13.1,127.0,41.12,30.76
2018,6,16,6,0,511.0,58.0,2.5,13.5,170.0,47.12,36.46
2018,6,16,6,15,569.5,64.0,2.5,14.0,218.0,51.73,40.7
2018,6,16,6,30,628.0,70.0,2.5,14.5,266.0,56.38,44.8
2018,6,16,6,45,670.5,74.5,2.5,15.0,317.0,78.06,48.77
2018,6,16,7,0,713.0,79.0,2.5,15.5,368.0,127.91,74.16
2018,6,16,7,15,742.0,82.5,2.45,16.1,418.5,182.84,114.06
2018,6,16,7,30,771.0,86.0,2.4,16.7,469.0,235.91,157.36
2018,6,16,7,45,793.5,89.0,2.4,17.3,518.0,288.89,202.88
2018,6,16,8,0,816.0,92.0,2.4,17.9,567.0,342.92,249.46
2018,6,16,8,15,833.0,94.0,2.45,18.55,613.5,394.8,293.84
2018,6,16,8,30,850.0,96.0,2.5,19.2,660.0,446.84,337.22
2018,6,16,8,45,863.0,98.5,2.5,19.85,703.0,495.95,377.02
2018,6,16,9,0,876.0,101.0,2.5,20.5,746.0,543.97,414.69
2018,6,16,9,15,884.0,104.0,2.6,21.1,784.0,588.29,448.87
2018,6,16,9,30,892.0,107.0,2.7,21.7,822.0,630.63,480.62
2018,6,16,9,45,897.0,110.5,2.8,22.3,854.5,669.28,508.87
2018,6,16,10,0,902.0,114.0,2.9,22.9,887.0,705.32,534.56
2018,6,16,10,15,909.0,114.5,3.05,23.35,914.0,737.5,557.59
2018,6,16,10,30,916.0,115.0,3.2,23.8,941.0,766.87,578.27
2018,6,16,10,45,921.0,115.5,3.35,24.25,961.5,791.77,595.52
2018,6,16,11,0,926.0,116.0,3.5,24.7,982.0,813.48,609.79
2018,6,16,11,15,929.0,116.5,3.7,25.0,995.5,830.34,621.08
2018,6,16,11,30,932.0,117.0,3.9,25.3,1009.0,843.78,630.1
2018,6,16,11,45,934.0,116.5,4.1,25.6,1015.0,852.16,635.71
2018,6,16,12,0,936.0,116.0,4.3,25.9,1021.0,857.06,639.03
2018,6,16,12,15,934.5,116.0,4.55,25.9,1018.5,856.09,639.43
2018,6,16,12,30,933.0,116.0,4.8,25.9,1016.0,851.64,638.02
2018,6,16,12,45,929.5,117.0,5.05,25.95,1006.5,842.95,633.52
2018,6,16,13,0,926.0,118.0,5.3,26.0,997.0,830.84,626.6
2018,6,16,13,15,923.0,117.0,5.5,25.75,981.0,814.08,616.85
2018,6,16,13,30,920.0,116.0,5.7,25.5,965.0,793.96,604.48
2018,6,16,13,45,916.0,115.0,5.95,25.25,942.5,769.82,588.47
2018,6,16,14,0,912.0,114.0,6.2,25.0,920.0,742.55,569.72
2018,6,16,14,15,905.5,113.0,6.35,24.55,891.0,710.59,547.15
2018,6,16,14,30,899.0,112.0,6.5,24.1,862.0,675.93,521.96
2018,6,16,14,45,890.5,110.0,6.65,23.6,826.5,636.7,492.76
2018,6,16,15,0,882.0,108.0,6.8,23.1,791.0,595.3,461.03
2018,6,16,15,15,870.5,106.0,6.8,23.1,750.5,550.35,424.56
2018,6,16,15,30,859.0,104.0,6.8,23.1,710.0,503.91,386.07
2018,6,16,15,45,846.5,101.5,6.95,21.8,667.0,455.43,346.96
2018,6,16,16,0,834.0,99.0,7.1,20.5,624.0,405.23,305.07
2018,6,16,16,15,818.5,95.5,7.1,19.85,577.5,352.6,259.28
2018,6,16,16,30,803.0,92.0,7.1,19.2,531.0,299.96,212.83
2018,6,16,16,45,780.0,89.0,7.1,18.5,481.5,246.33,166.13
2018,6,16,17,0,757.0,86.0,7.1,17.8,432.0,194.03,122.43
2018,6,16,17,15,724.0,81.5,7.0,17.15,381.0,136.86,79.83
2018,6,16,17,30,691.0,77.0,6.9,16.5,330.0,86.54,52.3
2018,6,16,17,45,643.5,72.0,6.8,15.85,279.5,57.98,45.94
2018,6,16,18,0,596.0,67.0,6.7,15.2,229.0,54.23,42.7
2018,6,16,18,15,524.0,60.0,6.45,14.65,181.5,48.72,37.7
2018,6,16,18,30,452.0,53.0,6.2,14.1,134.0,43.28,32.56
2018,6,16,18,45,342.5,43.5,5.95,13.6,94.0,35.62,25.18
2018,6,16,19,0,233.0,34.0,5.7,13.1,54.0,25.78,14.14
2018,6,16,19,15,128.5,20.0,5.6,12.75,30.0,15.74,0.0
2018,6,16,19,30,24.0,6.0,5.5,12.4,6.0,4.72,0.0
2018,6,16,19,45,12.0,3.0,5.35,12.1,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,4,45,27.5,8.0,2.15,12.55,9.0,6.29,0.0
2018,6,17,5,0,55.0,16.0,2.2,12.7,18.0,12.59,0.0
2018,6,17,5,15,152.0,31.5,2.25,12.95,48.0,23.67,11.36
2018,6,17,5,30,249.0,47.0,2.3,13.2,78.0,35.25,24.78
2018,6,17,5,45,338.5,58.0,2.35,13.45,120.0,43.65,32.93
2018,6,17,6,0,428.0,69.0,2.4,13.7,162.0,52.09,40.83
2018,6,17,6,15,484.5,77.5,2.45,13.95,208.5,61.17,49.1
2018,6,17,6,30,541.0,86.0,2.5,14.2,255.0,67.15,54.42
2018,6,17,6,45,561.5,96.5,2.5,14.45,299.0,89.31,60.7
2018,6,17,7,0,582.0,107.0,2.5,14.7,343.0,135.4,85.94
2018,6,17,7,15,633.5,109.5,2.45,15.0,397.5,182.12,118.72
2018,6,17,7,30,685.0,112.0,2.4,15.3,452.0,233.86,159.96
2018,6,17,7,45,661.0,129.5,2.35,15.55,485.0,281.95,202.99
2018,6,17,8,0,637.0,147.0,2.3,15.8,518.0,326.48,242.88
2018,6,17,8,15,610.5,169.0,2.25,16.45,548.0,369.94,280.46
2018,6,17,8,30,584.0,191.0,2.2,17.1,578.0,409.42,313.5
2018,6,17,8,45,591.5,201.5,2.15,17.7,615.5,451.98,347.36
2018,6,17,9,0,599.0,212.0,2.1,18.3,653.0,493.7,379.49
2018,6,17,9,15,587.5,229.0,2.0,18.85,680.5,528.86,405.62
2018,6,17,9,30,576.0,246.0,1.9,19.4,708.0,561.26,428.78
2018,6,17,9,45,692.0,201.5,1.85,19.95,778.5,622.63,473.6
2018,6,17,10,0,808.0,157.0,1.8,20.5,849.0,684.42,517.71
2018,6,17,10,15,846.5,142.5,1.8,20.95,887.5,715.83,539.61
2018,6,17,10,30,885.0,128.0,1.8,21.4,926.0,754.46,566.12
2018,6,17,10,45,891.5,127.5,1.8,21.8,946.5,778.99,582.12
2018,6,17,11,0,898.0,127.0,1.8,22.2,967.0,800.49,595.77
2018,6,17,11,15,901.5,127.0,1.85,22.6,980.0,816.91,605.77
2018,6,17,11,30,905.0,127.0,1.9,23.0,993.0,830.04,613.63
2018,6,17,11,45,907.5,126.5,1.95,23.4,999.5,838.64,618.55
2018,6,17,12,0,910.0,126.0,2.0,23.8,1006.0,843.88,621.34
2018,6,17,12,15,910.0,125.5,2.05,24.1,1004.5,843.75,620.92
2018,6,17,12,30,910.0,125.0,2.1,24.4,1003.0,840.26,618.39
2018,6,17,12,45,909.0,124.0,2.15,24.7,994.0,832.17,612.91
2018,6,17,13,0,908.0,123.0,2.2,25.0,985.0,820.69,605.26
2018,6,17,13,15,905.5,122.0,2.25,25.15,969.5,804.66,594.98
2018,6,17,13,30,903.0,121.0,2.3,25.3,954.0,785.31,582.17
2018,6,17,13,45,899.5,119.0,2.35,25.5,931.5,761.17,565.41
2018,6,17,14,0,896.0,117.0,2.4,25.7,909.0,733.92,546.25
2018,6,17,14,15,890.5,115.0,2.45,25.75,880.5,702.33,524.03
2018,6,17,14,30,885.0,113.0,2.5,25.8,852.0,668.02,499.41
2018,6,17,14,45,877.5,110.5,2.55,25.85,817.0,629.54,471.24
2018,6,17,15,0,870.0,108.0,2.6,25.9,782.0,588.83,440.74
2018,6,17,15,15,859.0,105.5,2.6,25.9,742.0,544.28,406.54
2018,6,17,15,30,848.0,103.0,2.6,25.9,702.0,498.23,370.28
2018,6,17,15,45,833.0,100.5,2.75,25.75,657.5,449.19,331.32
2018,6,17,16,0,818.0,98.0,2.9,25.6,613.0,398.75,290.09
2018,6,17,16,15,799.0,94.5,3.05,25.3,565.5,345.83,246.12
2018,6,17,16,30,780.0,91.0,3.2,25.0,518.0,293.3,201.71
2018,6,17,16,45,755.0,87.5,3.3,24.7,468.5,240.11,157.09
2018,6,17,17,0,730.0,84.0,3.4,24.4,419.0,188.52,115.42
2018,6,17,17,15,695.5,80.0,3.6,23.75,368.5,133.22,75.61
2018,6,17,17,30,661.0,76.0,3.8,23.1,318.0,84.88,49.9
2018,6,17,17,45,613.0,71.0,3.95,22.4,269.0,56.82,43.7
2018,6,17,18,0,565.0,66.0,4.1,21.7,220.0,53.1,40.59
2018,6,17,18,15,497.5,58.5,4.25,20.75,174.0,47.27,35.51
2018,6,17,18,30,430.0,51.0,4.4,19.8,128.0,41.47,30.24
2018,6,17,18,45,332.5,41.5,4.5,18.85,90.0,33.86,23.14
2018,6,17,19,0,235.0,32.0,4.6,17.9,52.0,24.36,12.87
2018,6,17,19,15,131.5,18.5,4.65,17.1,28.5,14.56,0.0
2018,6,17,19,30,28.0,5.0,4.7,16.3,5.0,3.93,0.0
2018,6,17,19,45,14.0,2.5,4.75,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,18,4,45,51.0,7.5,2.55,12.25,9.5,5.9,0.0
2018,6,18,5,0,102.0,15.0,2.8,12.6,19.0,11.8,0.0
2018,6,18,5,15,213.5,28.0,2.9,13.15,50.0,21.36,9.6
2018,6,18,5,30,325.0,41.0,3.0,13.7,81.0,33.57,23.25
2018,6,18,5,45,332.5,49.5,3.1,14.25,106.5,37.69,27.58
2018,6,18,6,0,340.0,58.0,3.2,14.8,132.0,43.74,33.26
2018,6,18,6,15,190.5,83.0,3.15,15.35,126.5,60.06,47.84
2018,6,18,6,30,41.0,108.0,3.1,15.9,121.0,77.25,62.95
2018,6,18,6,45,151.5,126.5,3.05,16.4,186.0,94.1,71.44
2018,6,18,7,0,262.0,145.0,3.0,16.9,251.0,127.85,91.49
2018,6,18,7,15,445.0,131.5,2.95,17.55,340.0,165.88,112.67
2018,6,18,7,30,628.0,118.0,2.9,18.2,429.0,225.81,154.23
2018,6,18,7,45,703.0,109.0,2.85,18.8,491.0,276.27,194.91
2018,6,18,8,0,778.0,100.0,2.8,19.4,553.0,335.81,243.74
2018,6,18,8,15,796.0,103.0,2.75,20.0,599.0,387.03,287.2
2018,6,18,8,30,814.0,106.0,2.7,20.6,645.0,438.32,329.62
2018,6,18,8,45,828.5,107.5,2.7,21.2,687.0,486.47,368.58
2018,6,18,9,0,843.0,109.0,2.7,21.8,729.0,532.07,404.45
2018,6,18,9,15,850.0,113.5,2.75,22.3,766.5,575.72,438.06
2018,6,18,9,30,857.0,118.0,2.8,22.8,804.0,617.39,469.24
2018,6,18,9,45,861.0,122.0,2.85,23.35,835.5,654.58,496.29
2018,6,18,10,0,865.0,126.0,2.9,23.9,867.0,689.19,520.82
2018,6,18,10,15,872.0,127.5,3.0,24.4,894.0,721.14,543.31
2018,6,18,10,30,879.0,129.0,3.1,24.9,921.0,750.4,563.5
2018,6,18,10,45,884.5,129.0,3.15,25.4,941.0,774.49,579.57
2018,6,18,11,0,890.0,129.0,3.2,25.9,961.0,795.53,593.28
2018,6,18,11,15,893.5,129.0,3.35,26.25,974.5,811.87,603.86
2018,6,18,11,30,897.0,129.0,3.5,26.6,988.0,824.94,612.28
2018,6,18,11,45,888.0,136.5,3.6,27.0,991.0,830.62,615.38
2018,6,18,12,0,879.0,144.0,3.7,27.4,994.0,832.78,616.21
2018,6,18,12,15,881.5,141.5,3.85,27.55,993.0,833.18,616.79
2018,6,18,12,30,884.0,139.0,4.0,27.7,992.0,830.31,615.21
2018,6,18,12,45,868.0,147.5,4.15,27.85,978.5,817.95,607.23
2018,6,18,13,0,852.0,156.0,4.3,28.0,965.0,802.54,597.1
2018,6,18,13,15,826.0,170.0,4.45,27.95,943.5,793.95,590.91
2018,6,18,13,30,800.0,184.0,4.6,27.9,922.0,770.13,574.49
2018,6,18,13,45,741.0,213.0,4.7,27.85,883.5,738.44,551.67
2018,6,18,14,0,682.0,242.0,4.8,27.8,845.0,700.06,524.05
2018,6,18,14,15,783.0,176.5,4.85,27.55,847.0,688.14,517.8
2018,6,18,14,30,884.0,111.0,4.9,27.3,849.0,665.98,503.46
2018,6,18,14,45,835.5,129.0,4.95,27.1,803.0,624.19,472.03
2018,6,18,15,0,787.0,147.0,5.0,26.9,757.0,578.33,437.24
2018,6,18,15,15,813.0,126.0,5.0,26.9,727.5,540.01,407.22
2018,6,18,15,30,839.0,105.0,5.0,26.9,698.0,495.98,371.85
2018,6,18,15,45,828.5,100.5,5.05,26.15,655.0,447.7,333.29
2018,6,18,16,0,818.0,96.0,5.1,25.4,612.0,397.52,292.02
2018,6,18,16,15,801.0,92.5,5.15,24.85,565.0,345.31,247.94
2018,6,18,16,30,784.0,89.0,5.2,24.3,518.0,293.26,203.32
2018,6,18,16,45,760.5,85.0,5.2,23.75,469.0,239.81,157.94
2018,6,18,17,0,737.0,81.0,5.2,23.2,420.0,187.78,115.44
2018,6,18,17,15,705.5,76.5,5.15,22.45,370.0,136.21,78.1
2018,6,18,17,30,674.0,72.0,5.1,21.7,320.0,83.12,48.23
2018,6,18,17,45,630.0,67.0,5.0,21.0,271.5,54.14,41.63
2018,6,18,18,0,586.0,62.0,4.9,20.3,223.0,50.32,38.41
2018,6,18,18,15,522.0,55.5,4.75,19.6,177.0,45.16,33.85
2018,6,18,18,30,458.0,49.0,4.6,18.9,131.0,40.06,29.15
2018,6,18,18,45,362.0,40.0,4.4,18.15,92.5,32.77,22.3
2018,6,18,19,0,266.0,31.0,4.2,17.4,54.0,25.54,13.93
2018,6,18,19,15,150.5,18.5,4.1,16.95,30.0,14.1,0.0
2018,6,18,19,30,35.0,6.0,4.0,16.5,6.0,4.72,0.0
2018,6,18,19,45,17.5,3.0,3.85,16.05,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,4,45,61.5,8.0,2.9,12.25,10.0,0.0,0.0
2018,6,19,5,0,123.0,16.0,3.0,12.5,20.0,12.59,0.0
2018,6,19,5,15,244.5,27.0,3.0,12.9,51.5,22.2,10.11
2018,6,19,5,30,366.0,38.0,3.0,13.3,83.0,31.28,21.31
2018,6,19,5,45,448.0,45.0,3.0,13.7,125.0,36.89,26.94
2018,6,19,6,0,530.0,52.0,3.0,14.1,167.0,42.62,32.36
2018,6,19,6,15,577.5,58.5,3.0,14.45,213.5,47.68,37.01
2018,6,19,6,30,625.0,65.0,3.0,14.8,260.0,52.69,41.47
2018,6,19,6,45,658.5,71.0,3.0,15.15,308.5,72.91,45.77
2018,6,19,7,0,692.0,77.0,3.0,15.5,357.0,122.14,70.64
2018,6,19,7,15,732.5,78.5,3.0,15.85,410.0,175.86,108.98
2018,6,19,7,30,773.0,80.0,3.0,16.2,463.0,229.06,152.09
2018,6,19,7,45,794.5,83.5,3.0,16.5,512.0,282.2,198.26
2018,6,19,8,0,816.0,87.0,3.0,16.8,561.0,336.29,245.64
2018,6,19,8,15,834.0,89.0,3.0,17.45,608.0,389.75,291.67
2018,6,19,8,30,852.0,91.0,3.0,18.1,655.0,441.21,335.02
2018,6,19,8,45,866.5,92.5,3.0,18.75,698.5,490.29,375.33
2018,6,19,9,0,881.0,94.0,3.0,19.4,742.0,538.41,413.62
2018,6,19,9,15,893.0,94.5,3.0,20.2,780.5,583.11,447.92
2018,6,19,9,30,905.0,95.0,3.0,21.0,819.0,626.12,479.87
2018,6,19,9,45,915.5,94.5,3.05,21.75,853.0,665.42,508.46
2018,6,19,10,0,926.0,94.0,3.1,22.5,887.0,702.47,534.67
2018,6,19,10,15,932.0,95.0,3.15,23.15,914.0,735.21,557.35
2018,6,19,10,30,938.0,96.0,3.2,23.8,941.0,765.03,577.49
2018,6,19,10,45,942.0,96.5,3.25,24.45,961.5,789.87,593.53
2018,6,19,11,0,946.0,97.0,3.3,25.1,982.0,811.4,606.44
2018,6,19,11,15,948.5,97.5,3.35,25.55,995.0,828.39,616.7
2018,6,19,11,30,951.0,98.0,3.4,26.0,1008.0,841.87,624.62
2018,6,19,11,45,952.5,98.0,3.45,26.4,1014.5,850.59,629.52
2018,6,19,12,0,954.0,98.0,3.5,26.8,1021.0,855.76,632.11
2018,6,19,12,15,950.5,101.0,3.6,27.1,1019.5,855.86,631.9
2018,6,19,12,30,947.0,104.0,3.7,27.4,1018.0,852.42,629.41
2018,6,19,12,45,940.0,108.0,3.8,27.65,1008.0,843.51,623.44
2018,6,19,13,0,933.0,112.0,3.9,27.9,998.0,831.18,615.25
2018,6,19,13,15,931.0,110.5,4.0,27.95,982.5,814.81,604.83
2018,6,19,13,30,929.0,109.0,4.1,28.0,967.0,795.01,592.08
2018,6,19,13,45,926.0,107.5,4.2,28.05,945.0,771.12,575.6
2018,6,19,14,0,923.0,106.0,4.3,28.1,923.0,744.01,556.51
2018,6,19,14,15,917.0,104.5,4.45,27.9,893.5,711.79,534.12
2018,6,19,14,30,911.0,103.0,4.6,27.7,864.0,676.8,509.31
2018,6,19,14,45,902.5,101.5,4.7,27.5,829.0,637.71,480.76
2018,6,19,15,0,894.0,100.0,4.8,27.3,794.0,596.4,449.77
2018,6,19,15,15,883.5,97.5,4.8,27.3,753.5,551.21,414.42
2018,6,19,15,30,873.0,95.0,4.8,27.3,713.0,504.41,376.94
2018,6,19,15,45,859.0,93.0,4.9,26.45,668.5,455.15,337.95
2018,6,19,16,0,845.0,91.0,5.0,25.6,624.0,405.1,296.99
2018,6,19,16,15,827.5,88.0,5.05,24.85,576.5,350.78,251.48
2018,6,19,16,30,810.0,85.0,5.1,24.1,529.0,297.67,206.09
2018,6,19,16,45,787.5,82.0,5.15,23.35,480.0,243.88,160.4
2018,6,19,17,0,765.0,79.0,5.2,22.6,431.0,191.35,117.38
2018,6,19,17,15,734.5,75.0,5.15,21.65,380.5,138.7,79.13
2018,6,19,17,30,704.0,71.0,5.1,20.7,330.0,88.79,52.19
2018,6,19,17,45,661.0,65.5,5.1,19.7,280.0,53.47,41.28
2018,6,19,18,0,618.0,60.0,5.1,18.7,230.0,49.19,37.68
2018,6,19,18,15,554.0,53.5,4.95,17.9,183.0,43.92,33.01
2018,6,19,18,30,490.0,47.0,4.8,17.1,136.0,38.69,28.19
2018,6,19,18,45,392.5,39.0,4.7,16.25,96.5,32.1,21.94
2018,6,19,19,0,295.0,31.0,4.6,15.4,57.0,25.64,14.25
2018,6,19,19,15,168.0,18.5,4.55,15.0,31.5,15.24,0.0
2018,6,19,19,30,41.0,6.0,4.5,14.6,6.0,4.72,0.0
2018,6,19,19,45,20.5,3.0,4.4,14.2,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,4,45,74.0,8.0,3.55,11.2,10.5,0.0,0.0
2018,6,20,5,0,148.0,16.0,3.7,11.4,21.0,12.59,0.0
2018,6,20,5,15,278.5,26.0,3.8,11.9,53.5,21.47,9.52
2018,6,20,5,30,409.0,36.0,3.9,12.4,86.0,29.85,20.14
2018,6,20,5,45,491.5,43.0,3.95,12.9,130.0,35.61,25.89
2018,6,20,6,0,574.0,50.0,4.0,13.4,174.0,41.48,31.43
2018,6,20,6,15,628.0,55.0,4.05,14.0,223.0,45.63,35.24
2018,6,20,6,30,682.0,60.0,4.1,14.6,272.0,53.9,42.57
2018,6,20,6,45,719.5,64.0,4.15,15.2,323.0,73.45,45.64
2018,6,20,7,0,757.0,68.0,4.2,15.8,374.0,124.6,70.3
2018,6,20,7,15,784.5,71.0,4.2,16.4,425.0,177.0,107.57
2018,6,20,7,30,812.0,74.0,4.2,17.0,476.0,231.53,152.31
2018,6,20,7,45,833.0,77.0,4.2,17.65,526.0,288.99,201.99
2018,6,20,8,0,854.0,80.0,4.2,18.3,576.0,343.85,249.94
2018,6,20,8,15,870.5,82.0,4.15,18.9,623.5,396.72,295.84
2018,6,20,8,30,887.0,84.0,4.1,19.5,671.0,449.31,340.4
2018,6,20,8,45,899.0,86.0,4.05,20.1,714.5,499.26,381.68
2018,6,20,9,0,911.0,88.0,4.0,20.7,758.0,547.98,420.67
2018,6,20,9,15,914.0,93.5,4.0,21.3,795.5,593.24,455.89
2018,6,20,9,30,917.0,99.0,4.0,21.9,833.0,636.03,488.17
2018,6,20,9,45,916.5,106.0,4.05,22.5,865.0,675.23,516.98
2018,6,20,10,0,916.0,113.0,4.1,23.1,897.0,711.34,542.78
2018,6,20,10,15,922.5,114.5,4.15,23.5,925.0,744.58,566.49
2018,6,20,10,30,929.0,116.0,4.2,23.9,953.0,774.93,587.69
2018,6,20,10,45,934.0,116.0,4.3,24.3,973.5,799.9,604.98
2018,6,20,11,0,939.0,116.0,4.4,24.7,994.0,821.63,619.25
2018,6,20,11,15,942.5,116.0,4.55,24.85,1008.0,838.86,631.06
2018,6,20,11,30,946.0,116.0,4.7,25.0,1022.0,852.65,640.74
2018,6,20,11,45,948.5,116.0,4.8,25.15,1029.0,862.15,647.25
2018,6,20,12,0,951.0,116.0,4.9,25.3,1036.0,868.12,651.43
2018,6,20,12,15,952.5,114.5,5.0,25.3,1035.0,868.55,652.28
2018,6,20,12,30,954.0,113.0,5.1,25.3,1034.0,865.42,650.78
2018,6,20,12,45,954.0,112.0,5.2,25.3,1026.0,857.93,646.33
2018,6,20,13,0,954.0,111.0,5.3,25.3,1018.0,846.84,639.45
2018,6,20,13,15,951.0,110.5,5.4,25.1,1002.0,830.26,629.27
2018,6,20,13,30,948.0,110.0,5.5,24.9,986.0,810.23,616.65
2018,6,20,13,45,944.0,109.0,5.55,24.7,963.0,785.66,599.65
2018,6,20,14,0,940.0,108.0,5.6,24.5,940.0,757.86,579.89
2018,6,20,14,15,934.0,106.5,5.6,24.2,910.5,725.2,556.25
2018,6,20,14,30,928.0,105.0,5.6,23.9,881.0,689.7,530.02
2018,6,20,14,45,920.0,103.5,5.65,23.6,845.5,650.34,500.46
2018,6,20,15,0,912.0,102.0,5.7,23.3,810.0,608.66,468.37
2018,6,20,15,15,901.0,100.0,5.7,23.3,769.0,562.91,431.69
2018,6,20,15,30,890.0,98.0,5.7,23.3,728.0,515.53,392.85
2018,6,20,15,45,877.0,95.0,5.6,22.5,683.0,465.09,351.65
2018,6,20,16,0,864.0,92.0,5.5,21.7,638.0,413.73,308.49
2018,6,20,16,15,847.5,88.5,5.45,21.15,589.5,358.39,260.97
2018,6,20,16,30,831.0,85.0,5.4,20.6,541.0,304.09,213.55
2018,6,20,16,45,808.5,81.5,5.35,20.0,490.5,248.76,165.71
2018,6,20,17,0,786.0,78.0,5.3,19.4,440.0,194.65,120.66
2018,6,20,17,15,755.5,74.0,5.15,18.8,389.0,140.8,80.82
2018,6,20,17,30,725.0,70.0,5.0,18.2,338.0,89.66,52.68
2018,6,20,17,45,683.0,64.5,4.9,17.55,287.0,57.42,45.12
2018,6,20,18,0,641.0,59.0,4.8,16.9,236.0,48.71,37.55
2018,6,20,18,15,578.5,53.0,4.65,16.3,188.5,43.77,33.11
2018,6,20,18,30,516.0,47.0,4.5,15.7,141.0,38.89,28.55
2018,6,20,18,45,418.0,38.5,4.3,15.05,100.0,31.83,21.84
2018,6,20,19,0,320.0,30.0,4.1,14.4,59.0,24.86,13.82
2018,6,20,19,15,189.0,19.0,4.1,14.0,33.5,15.71,0.0
2018,6,20,19,30,58.0,8.0,4.1,13.6,8.0,6.29,0.0
2018,6,20,19,45,29.0,4.0,4.05,13.2,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,21,4,45,75.0,8.0,3.0,10.4,10.5,0.0,0.0
2018,6,21,5,0,150.0,16.0,3.2,10.7,21.0,12.59,0.0
2018,6,21,5,15,284.5,26.5,3.25,11.3,54.5,21.93,9.73
2018,6,21,5,30,419.0,37.0,3.3,11.9,88.0,30.74,20.95
2018,6,21,5,45,502.5,43.5,3.4,12.45,132.5,36.1,26.36
2018,6,21,6,0,586.0,50.0,3.5,13.0,177.0,41.6,31.59
2018,6,21,6,15,639.5,55.0,3.45,13.6,226.0,49.57,38.82
2018,6,21,6,30,693.0,60.0,3.4,14.2,275.0,54.05,42.78
2018,6,21,6,45,730.5,64.0,3.35,14.85,326.5,73.17,45.68
2018,6,21,7,0,768.0,68.0,3.3,15.5,378.0,124.94,70.35
2018,6,21,7,15,795.0,72.0,3.25,16.15,430.0,178.69,108.49
2018,6,21,7,30,822.0,76.0,3.2,16.8,482.0,234.54,154.11
2018,6,21,7,45,842.5,78.5,3.2,17.5,532.0,291.99,203.58
2018,6,21,8,0,863.0,81.0,3.2,18.2,582.0,346.83,251.28
2018,6,21,8,15,879.0,83.0,3.15,18.9,629.5,400.0,297.06
2018,6,21,8,30,895.0,85.0,3.1,19.6,677.0,452.83,341.35
2018,6,21,8,45,907.0,87.5,3.1,20.3,721.0,503.62,382.8
2018,6,21,9,0,919.0,90.0,3.1,21.0,765.0,553.16,421.91
2018,6,21,9,15,929.0,91.0,3.05,21.65,804.0,598.82,456.83
2018,6,21,9,30,939.0,92.0,3.0,22.3,843.0,642.56,489.17
2018,6,21,9,45,947.0,92.5,2.95,22.95,876.5,682.45,517.74
2018,6,21,10,0,955.0,93.0,2.9,23.6,910.0,719.83,543.65
2018,6,21,10,15,961.0,94.5,2.9,24.2,938.5,753.97,566.89
2018,6,21,10,30,967.0,96.0,2.9,24.8,967.0,785.09,587.49
2018,6,21,10,45,971.0,97.0,2.9,25.4,988.0,811.12,603.88
2018,6,21,11,0,975.0,98.0,2.9,26.0,1009.0,833.75,617.1
2018,6,21,11,15,977.5,98.0,3.0,26.45,1022.5,850.87,627.57
2018,6,21,11,30,980.0,98.0,3.1,26.9,1036.0,864.38,635.69
2018,6,21,11,45,981.5,97.5,3.15,27.35,1042.0,873.03,640.32
2018,6,21,12,0,983.0,97.0,3.2,27.8,1048.0,878.0,642.62
2018,6,21,12,15,978.0,100.5,3.35,28.05,1045.5,877.45,642.45
2018,6,21,12,30,973.0,104.0,3.5,28.3,1043.0,873.24,639.93
2018,6,21,12,45,965.5,108.0,3.65,28.55,1033.0,863.85,634.01
2018,6,21,13,0,958.0,112.0,3.8,28.8,1023.0,850.95,625.8
2018,6,21,13,15,955.0,111.0,3.9,28.8,1006.5,833.96,615.23
2018,6,21,13,30,952.0,110.0,4.0,28.8,990.0,813.49,602.3
2018,6,21,13,45,948.0,109.0,4.15,28.85,967.0,788.89,585.75
2018,6,21,14,0,944.0,108.0,4.3,28.9,944.0,761.03,566.47
2018,6,21,14,15,938.0,106.5,4.4,28.7,914.5,728.29,543.75
2018,6,21,14,30,932.0,105.0,4.5,28.5,885.0,692.71,518.46
2018,6,21,14,45,924.0,103.0,4.55,28.3,849.0,652.83,489.38
2018,6,21,15,0,916.0,101.0,4.6,28.1,813.0,610.62,457.87
2018,6,21,15,15,905.0,99.0,4.6,28.1,772.0,564.73,422.28
2018,6,21,15,30,894.0,97.0,4.6,28.1,731.0,517.21,384.53
2018,6,21,15,45,877.5,94.5,4.65,27.45,684.0,465.52,343.71
2018,6,21,16,0,861.0,92.0,4.7,26.8,637.0,413.23,301.13
2018,6,21,16,15,843.0,90.0,4.7,26.25,589.0,358.84,255.65
2018,6,21,16,30,825.0,88.0,4.7,25.7,541.0,305.6,210.32
2018,6,21,16,45,803.0,84.0,4.65,25.15,491.0,250.26,163.57
2018,6,21,17,0,781.0,80.0,4.6,24.6,441.0,196.11,119.44
2018,6,21,17,15,749.0,76.5,4.6,23.8,389.5,142.75,80.9
2018,6,21,17,30,717.0,73.0,4.6,23.0,338.0,92.27,53.67
2018,6,21,17,45,673.5,67.5,4.55,22.2,287.0,55.08,42.23
2018,6,21,18,0,630.0,62.0,4.5,21.4,236.0,50.81,38.66
2018,6,21,18,15,564.0,55.5,4.3,20.45,188.0,45.55,34.08
2018,6,21,18,30,498.0,49.0,4.1,19.5,140.0,40.34,29.34
2018,6,21,18,45,395.5,40.5,3.9,18.55,99.0,33.34,22.8
2018,6,21,19,0,293.0,32.0,3.7,17.6,58.0,26.46,14.91
2018,6,21,19,15,170.5,20.0,3.7,17.1,33.0,16.54,0.0
2018,6,21,19,30,48.0,8.0,3.7,16.6,8.0,6.29,0.0
2018,6,21,19,45,24.0,4.0,3.65,16.05,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,22,4,45,61.5,8.0,1.95,11.35,10.0,0.0,0.0
