Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,34.5,5.5,1.2,9.8,6.0,0.0,0.0
2018,9,19,6,0,69.0,11.0,1.2,10.1,12.0,8.65,0.0
2018,9,19,6,15,206.5,25.0,1.45,11.0,45.0,34.44,6.17
2018,9,19,6,30,344.0,39.0,1.7,11.9,78.0,80.48,45.67
2018,9,19,6,45,440.0,48.0,1.95,12.75,125.0,131.31,85.9
2018,9,19,7,0,536.0,57.0,2.2,13.6,172.0,193.95,138.51
2018,9,19,7,15,597.5,63.5,2.05,14.25,224.0,255.11,192.33
2018,9,19,7,30,659.0,70.0,1.9,14.9,276.0,322.92,251.03
2018,9,19,7,45,701.0,75.0,1.7,15.55,328.0,387.18,305.51
2018,9,19,8,0,743.0,80.0,1.5,16.2,380.0,454.35,360.0
2018,9,19,8,15,771.0,83.5,1.4,17.1,429.5,515.97,407.9
2018,9,19,8,30,799.0,87.0,1.3,18.0,479.0,578.66,454.33
2018,9,19,8,45,819.5,90.0,1.2,18.85,524.5,636.73,495.29
2018,9,19,9,0,840.0,93.0,1.1,19.7,570.0,694.42,534.06
2018,9,19,9,15,855.0,95.5,1.25,20.75,611.0,746.82,569.57
2018,9,19,9,30,870.0,98.0,1.4,21.8,652.0,797.69,601.84
2018,9,19,9,45,880.5,100.5,1.5,22.8,686.5,834.27,623.5
2018,9,19,10,0,891.0,103.0,1.6,23.8,721.0,876.42,648.71
2018,9,19,10,15,899.5,104.0,1.8,24.8,749.0,912.62,670.75
2018,9,19,10,30,908.0,105.0,2.0,25.8,777.0,945.85,690.68
2018,9,19,10,45,913.5,106.0,2.2,26.75,797.5,973.14,706.74
2018,9,19,11,0,919.0,107.0,2.4,27.7,818.0,996.98,720.52
2018,9,19,11,15,922.0,107.5,2.5,28.2,830.5,1014.31,730.41
2018,9,19,11,30,925.0,108.0,2.6,28.7,843.0,1027.87,738.04
2018,9,19,11,45,926.5,108.0,2.7,29.2,847.5,1035.6,742.09
2018,9,19,12,0,928.0,108.0,2.8,29.7,852.0,1039.44,743.82
2018,9,19,12,15,927.0,108.5,2.85,29.95,848.5,1037.4,742.28
2018,9,19,12,30,926.0,109.0,2.9,30.2,845.0,1031.46,738.44
2018,9,19,12,45,923.5,108.0,2.95,30.5,833.0,1018.61,730.22
2018,9,19,13,0,921.0,107.0,3.0,30.8,821.0,1001.98,719.75
2018,9,19,13,15,916.0,106.0,3.0,30.9,801.5,979.29,705.66
2018,9,19,13,30,911.0,105.0,3.0,31.0,782.0,953.11,689.41
2018,9,19,13,45,904.0,103.0,3.05,31.05,754.5,920.74,669.63
2018,9,19,14,0,897.0,101.0,3.1,31.1,727.0,885.28,647.73
2018,9,19,14,15,887.0,99.0,3.15,31.05,693.0,844.45,622.31
2018,9,19,14,30,877.0,97.0,3.2,31.0,659.0,801.12,594.94
2018,9,19,14,45,863.0,94.0,3.25,30.95,618.5,758.71,567.83
2018,9,19,15,0,849.0,91.0,3.3,30.9,578.0,706.57,532.43
2018,9,19,15,15,829.0,88.5,3.3,30.9,533.0,649.67,491.77
2018,9,19,15,30,809.0,86.0,3.3,30.9,488.0,592.24,449.59
2018,9,19,15,45,783.0,82.0,3.3,30.45,438.5,529.78,403.22
2018,9,19,16,0,757.0,78.0,3.3,30.0,389.0,468.13,355.78
2018,9,19,16,15,719.0,73.5,2.95,29.15,337.5,401.87,303.24
2018,9,19,16,30,681.0,69.0,2.6,28.3,286.0,338.76,251.51
2018,9,19,16,45,623.0,62.5,2.3,27.4,233.5,270.26,194.84
2018,9,19,17,0,565.0,56.0,2.0,26.5,181.0,207.92,142.42
2018,9,19,17,15,475.5,47.5,2.05,25.25,133.5,144.15,91.0
2018,9,19,17,30,386.0,39.0,2.1,24.0,86.0,91.26,50.29
2018,9,19,17,45,245.0,26.5,2.2,22.75,51.0,41.95,12.48
2018,9,19,18,0,104.0,14.0,2.3,21.5,16.0,11.33,0.0
2018,9,19,18,15,52.0,7.0,2.6,20.9,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,18.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,5,45,41.5,5.5,2.15,13.1,6.0,0.0,0.0
2018,9,20,6,0,83.0,11.0,2.2,13.4,12.0,8.65,0.0
2018,9,20,6,15,231.5,24.0,2.4,14.3,45.5,35.89,3.67
2018,9,20,6,30,380.0,37.0,2.6,15.2,79.0,84.71,46.64
2018,9,20,6,45,475.0,45.0,2.8,16.1,126.5,137.03,88.12
2018,9,20,7,0,570.0,53.0,3.0,17.0,174.0,200.93,141.67
2018,9,20,7,15,629.0,59.5,3.0,17.85,226.5,263.48,196.53
2018,9,20,7,30,688.0,66.0,3.0,18.7,279.0,332.35,255.99
2018,9,20,7,45,727.5,71.0,2.95,19.5,331.5,396.96,310.9
2018,9,20,8,0,767.0,76.0,2.9,20.3,384.0,464.9,366.45
2018,9,20,8,15,795.0,79.5,2.8,21.1,434.0,527.81,415.98
2018,9,20,8,30,823.0,83.0,2.7,21.9,484.0,591.75,464.21
2018,9,20,8,45,843.0,86.0,2.6,22.7,530.0,650.66,506.77
2018,9,20,9,0,863.0,89.0,2.5,23.5,576.0,709.07,547.25
2018,9,20,9,15,879.0,91.0,2.45,24.25,617.5,755.66,577.68
2018,9,20,9,30,895.0,93.0,2.4,25.0,659.0,806.87,609.43
2018,9,20,9,45,908.0,93.5,2.3,25.75,694.5,852.24,636.02
2018,9,20,10,0,921.0,94.0,2.2,26.5,730.0,895.3,660.43
2018,9,20,10,15,928.5,95.5,2.1,27.2,758.0,932.0,680.21
2018,9,20,10,30,936.0,97.0,2.0,27.9,786.0,965.57,697.6
2018,9,20,10,45,941.5,98.0,1.95,28.65,807.0,993.43,711.49
2018,9,20,11,0,947.0,99.0,1.9,29.4,828.0,1017.74,723.02
2018,9,20,11,15,951.0,99.0,1.85,30.05,841.0,1035.83,730.92
2018,9,20,11,30,955.0,99.0,1.8,30.7,854.0,1050.07,736.5
2018,9,20,11,45,956.5,99.5,1.75,31.3,859.0,1058.44,738.72
2018,9,20,12,0,958.0,100.0,1.7,31.9,864.0,1062.79,738.66
2018,9,20,12,15,957.5,99.5,1.7,32.25,860.0,1060.04,735.96
2018,9,20,12,30,957.0,99.0,1.7,32.6,856.0,1053.25,731.05
2018,9,20,12,45,955.0,98.0,1.75,32.9,844.0,1040.46,723.55
2018,9,20,13,0,953.0,97.0,1.8,33.2,832.0,1023.74,713.8
2018,9,20,13,15,948.5,96.0,1.8,33.3,812.0,1000.83,700.28
2018,9,20,13,30,944.0,95.0,1.8,33.4,792.0,974.27,684.61
2018,9,20,13,45,937.0,93.5,1.85,33.5,764.5,941.45,665.62
2018,9,20,14,0,930.0,92.0,1.9,33.6,737.0,905.43,644.5
2018,9,20,14,15,920.0,90.5,1.95,33.55,702.5,863.92,620.03
2018,9,20,14,30,910.0,89.0,2.0,33.5,668.0,819.83,593.55
2018,9,20,14,45,895.0,87.0,2.05,33.45,626.5,769.13,562.25
2018,9,20,15,0,880.0,85.0,2.1,33.4,585.0,716.76,528.7
2018,9,20,15,15,856.5,82.0,2.1,33.4,536.5,661.68,490.46
2018,9,20,15,30,833.0,79.0,2.1,33.4,488.0,600.28,446.81
2018,9,20,15,45,791.5,78.0,2.15,32.85,435.0,531.19,397.33
2018,9,20,16,0,750.0,77.0,2.2,32.3,382.0,464.41,347.62
2018,9,20,16,15,708.0,72.5,1.95,31.2,329.5,397.12,295.7
2018,9,20,16,30,666.0,68.0,1.7,30.1,277.0,332.75,244.22
2018,9,20,16,45,623.0,60.5,1.45,29.0,228.0,268.92,191.73
2018,9,20,17,0,580.0,53.0,1.2,27.9,179.0,209.49,141.75
2018,9,20,17,15,493.5,45.0,1.25,26.6,131.5,145.84,90.74
2018,9,20,17,30,407.0,37.0,1.3,25.3,84.0,92.64,49.81
2018,9,20,17,45,258.5,25.0,1.35,24.0,49.5,41.55,8.77
2018,9,20,18,0,110.0,13.0,1.4,22.7,15.0,10.65,0.0
2018,9,20,18,15,55.0,6.5,1.5,22.15,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,5,45,44.5,5.0,1.25,13.8,5.5,0.0,0.0
2018,9,21,6,0,89.0,10.0,1.2,14.0,11.0,7.87,0.0
2018,9,21,6,15,242.0,22.0,1.4,15.1,44.0,35.78,0.47
2018,9,21,6,30,395.0,34.0,1.6,16.2,77.0,85.72,46.28
2018,9,21,6,45,489.0,42.0,1.8,17.25,124.5,138.97,88.66
2018,9,21,7,0,583.0,50.0,2.0,18.3,172.0,203.71,142.67
2018,9,21,7,15,640.5,56.5,1.95,19.15,224.0,266.67,197.47
2018,9,21,7,30,698.0,63.0,1.9,20.0,276.0,335.65,256.28
2018,9,21,7,45,736.0,67.0,1.9,20.8,327.5,399.46,309.83
2018,9,21,8,0,774.0,71.0,1.9,21.6,379.0,466.16,363.58
2018,9,21,8,15,800.5,74.5,1.9,22.5,428.5,528.57,411.88
2018,9,21,8,30,827.0,78.0,1.9,23.4,478.0,591.86,458.79
2018,9,21,8,45,846.0,81.0,1.9,24.3,524.0,650.25,500.29
2018,9,21,9,0,865.0,84.0,1.9,25.2,570.0,702.03,535.72
2018,9,21,9,15,878.5,87.0,1.9,26.1,610.5,754.0,568.82
2018,9,21,9,30,892.0,90.0,1.9,27.0,651.0,804.27,599.21
2018,9,21,9,45,901.5,92.0,1.95,27.95,685.5,848.21,625.02
2018,9,21,10,0,911.0,94.0,2.0,28.9,720.0,889.61,648.77
2018,9,21,10,15,918.5,95.5,2.05,29.65,747.5,925.95,669.42
2018,9,21,10,30,926.0,97.0,2.1,30.4,775.0,959.19,687.91
2018,9,21,10,45,930.0,98.5,2.15,31.1,795.0,985.89,702.28
2018,9,21,11,0,934.0,100.0,2.2,31.8,815.0,1009.01,714.42
2018,9,21,11,15,936.0,100.5,2.3,32.15,827.0,1025.43,723.98
2018,9,21,11,30,938.0,101.0,2.4,32.5,839.0,1038.0,731.31
2018,9,21,11,45,937.5,102.0,2.55,32.85,842.5,1044.73,735.67
2018,9,21,12,0,937.0,103.0,2.7,33.2,846.0,1047.5,737.69
2018,9,21,12,15,934.5,103.5,2.8,33.25,841.5,1043.79,736.22
2018,9,21,12,30,932.0,104.0,2.9,33.3,837.0,1036.15,732.46
2018,9,21,12,45,927.5,103.5,3.05,33.4,824.0,1021.62,724.75
2018,9,21,13,0,923.0,103.0,3.2,33.5,811.0,1003.35,714.7
2018,9,21,13,15,917.0,102.5,3.3,33.45,791.0,980.01,701.47
2018,9,21,13,30,911.0,102.0,3.4,33.4,771.0,953.22,685.99
2018,9,21,13,45,902.5,101.0,3.5,33.3,743.5,920.37,666.6
2018,9,21,14,0,894.0,100.0,3.6,33.2,716.0,884.53,645.08
2018,9,21,14,15,882.5,98.0,3.65,32.95,681.0,842.36,619.21
2018,9,21,14,30,871.0,96.0,3.7,32.7,646.0,797.85,591.42
2018,9,21,14,45,855.0,93.5,3.8,32.4,605.0,754.58,564.39
2018,9,21,15,0,839.0,91.0,3.9,32.1,564.0,701.75,529.11
2018,9,21,15,15,819.0,87.5,3.9,32.1,518.5,644.08,487.76
2018,9,21,15,30,799.0,84.0,3.9,32.1,473.0,585.95,444.95
2018,9,21,15,45,764.5,81.5,3.9,31.0,422.5,520.72,397.39
2018,9,21,16,0,730.0,79.0,3.9,29.9,372.0,457.19,349.21
2018,9,21,16,15,696.0,73.5,3.85,28.95,322.0,393.62,298.88
2018,9,21,16,30,662.0,68.0,3.8,28.0,272.0,331.89,248.14
2018,9,21,16,45,600.5,61.0,3.7,27.05,220.0,262.81,190.73
2018,9,21,17,0,539.0,54.0,3.6,26.1,168.0,200.38,137.99
2018,9,21,17,15,453.5,45.0,3.5,24.85,122.5,138.47,87.43
2018,9,21,17,30,368.0,36.0,3.4,23.6,77.0,87.0,47.07
2018,9,21,17,45,224.5,23.0,3.25,22.4,44.0,37.54,3.5
2018,9,21,18,0,81.0,10.0,3.1,21.2,11.0,8.25,0.0
2018,9,21,18,15,40.5,5.0,3.15,20.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,22,5,45,35.0,4.5,2.1,11.5,5.0,0.0,0.0
2018,9,22,6,0,70.0,9.0,2.2,11.7,10.0,7.22,0.0
2018,9,22,6,15,211.0,22.0,2.35,12.3,41.0,34.72,0.0
2018,9,22,6,30,352.0,35.0,2.5,12.9,72.0,82.75,45.96
2018,9,22,6,45,451.0,44.0,2.65,13.55,119.0,135.54,88.82
2018,9,22,7,0,550.0,53.0,2.8,14.2,166.0,200.5,143.89
2018,9,22,7,15,611.5,59.0,2.7,15.05,217.5,262.53,198.76
2018,9,22,7,30,673.0,65.0,2.6,15.9,269.0,331.15,258.36
2018,9,22,7,45,714.5,69.0,2.55,16.8,320.5,394.83,312.74
2018,9,22,8,0,756.0,73.0,2.5,17.7,372.0,462.18,368.0
2018,9,22,8,15,784.5,76.5,2.5,18.55,421.5,524.81,417.7
2018,9,22,8,30,813.0,80.0,2.5,19.4,471.0,588.54,466.29
2018,9,22,8,45,834.5,83.0,2.45,20.3,517.5,647.91,509.46
2018,9,22,9,0,856.0,86.0,2.4,21.2,564.0,706.95,550.71
2018,9,22,9,15,868.5,89.0,2.45,22.1,604.0,751.59,579.92
2018,9,22,9,30,881.0,92.0,2.5,23.0,644.0,800.64,610.88
2018,9,22,9,45,889.0,96.0,2.55,23.95,678.5,845.02,637.86
2018,9,22,10,0,897.0,100.0,2.6,24.9,713.0,886.79,662.63
2018,9,22,10,15,905.5,101.5,2.7,25.6,741.0,923.54,684.75
2018,9,22,10,30,914.0,103.0,2.8,26.3,769.0,957.29,704.75
2018,9,22,10,45,920.0,103.5,2.9,27.0,789.5,984.46,720.32
2018,9,22,11,0,926.0,104.0,3.0,27.7,810.0,1008.16,733.65
2018,9,22,11,15,929.5,104.5,3.15,28.3,822.5,1025.83,743.83
2018,9,22,11,30,933.0,105.0,3.3,28.9,835.0,1039.72,751.68
2018,9,22,11,45,931.5,106.0,3.4,29.5,838.0,1045.34,753.93
2018,9,22,12,0,930.0,107.0,3.5,30.1,841.0,1047.0,753.83
2018,9,22,12,15,935.5,104.0,3.6,30.4,839.0,1047.39,753.98
2018,9,22,12,30,941.0,101.0,3.7,30.7,837.0,1043.75,751.68
2018,9,22,12,45,943.0,98.0,3.8,31.0,826.5,1032.65,744.74
2018,9,22,13,0,945.0,95.0,3.9,31.3,816.0,1017.56,735.36
2018,9,22,13,15,881.0,116.0,3.95,31.2,774.5,962.07,700.5
2018,9,22,13,30,817.0,137.0,4.0,31.1,733.0,917.58,672.78
2018,9,22,13,45,859.0,117.5,4.1,31.0,723.5,911.76,670.9
2018,9,22,14,0,901.0,98.0,4.2,30.9,714.0,889.79,657.98
2018,9,22,14,15,899.5,92.5,4.15,30.65,682.0,851.81,633.95
2018,9,22,14,30,898.0,87.0,4.1,30.4,650.0,810.69,607.65
2018,9,22,14,45,884.5,84.5,4.1,30.15,609.5,760.88,575.2
2018,9,22,15,0,871.0,82.0,4.1,29.9,569.0,709.33,540.65
2018,9,22,15,15,851.5,79.5,4.1,29.9,523.0,657.67,502.96
2018,9,22,15,30,832.0,77.0,4.1,29.9,477.0,599.34,459.51
2018,9,22,15,45,806.5,73.0,4.0,29.05,427.5,535.85,412.19
2018,9,22,16,0,781.0,69.0,3.9,28.2,378.0,473.1,363.63
2018,9,22,16,15,744.0,65.0,3.7,27.35,326.5,406.39,310.12
2018,9,22,16,30,707.0,61.0,3.5,26.5,275.0,342.4,256.91
2018,9,22,16,45,649.0,55.0,3.35,25.65,223.0,272.87,198.36
2018,9,22,17,0,591.0,49.0,3.2,24.8,171.0,209.58,144.1
2018,9,22,17,15,465.5,42.0,3.1,23.6,121.0,138.53,87.22
2018,9,22,17,30,340.0,35.0,3.0,22.4,71.0,82.78,44.63
2018,9,22,17,45,212.5,22.5,2.9,21.15,41.0,36.24,0.0
2018,9,22,18,0,85.0,10.0,2.8,19.9,11.0,8.35,0.0
2018,9,22,18,15,42.5,5.0,3.0,19.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,23,5,45,39.0,5.0,3.4,12.75,5.0,0.0,0.0
2018,9,23,6,0,78.0,10.0,3.5,12.8,10.0,8.31,0.0
2018,9,23,6,15,227.0,21.5,3.6,13.35,41.0,36.2,0.0
2018,9,23,6,30,376.0,33.0,3.7,13.9,72.0,85.77,46.77
2018,9,23,6,45,474.0,41.0,3.75,14.45,118.5,139.22,90.71
2018,9,23,7,0,572.0,49.0,3.8,15.0,165.0,204.65,146.56
2018,9,23,7,15,631.0,55.0,3.75,15.75,216.5,267.27,202.43
2018,9,23,7,30,690.0,61.0,3.7,16.5,268.0,335.95,262.68
2018,9,23,7,45,728.0,65.5,3.65,17.25,319.0,399.95,317.98
2018,9,23,8,0,766.0,70.0,3.6,18.0,370.0,466.87,373.64
2018,9,23,8,15,793.0,73.0,3.5,18.7,419.0,528.67,423.32
2018,9,23,8,30,820.0,76.0,3.4,19.4,468.0,591.39,471.73
2018,9,23,8,45,839.0,79.0,3.35,20.1,513.0,649.42,514.94
2018,9,23,9,0,858.0,82.0,3.3,20.8,558.0,700.77,551.89
2018,9,23,9,15,873.5,83.5,3.3,21.6,598.5,752.26,586.19
2018,9,23,9,30,889.0,85.0,3.3,22.4,639.0,802.22,618.24
2018,9,23,9,45,900.5,86.5,3.3,23.25,673.5,847.06,645.94
2018,9,23,10,0,912.0,88.0,3.3,24.1,708.0,889.5,671.52
2018,9,23,10,15,919.5,89.5,3.3,24.85,735.5,925.75,692.76
2018,9,23,10,30,927.0,91.0,3.3,25.6,763.0,958.9,711.71
2018,9,23,10,45,933.0,91.0,3.35,26.35,783.0,985.72,726.66
2018,9,23,11,0,939.0,91.0,3.4,27.1,803.0,1009.03,739.3
2018,9,23,11,15,942.0,91.0,3.5,27.7,815.0,1025.76,748.48
2018,9,23,11,30,945.0,91.0,3.6,28.3,827.0,1038.66,755.3
2018,9,23,11,45,946.5,91.5,3.65,28.9,831.5,1046.71,758.73
2018,9,23,12,0,948.0,92.0,3.7,29.5,836.0,1050.77,759.75
2018,9,23,12,15,948.0,91.5,3.85,29.6,832.5,1048.23,758.92
2018,9,23,12,30,948.0,91.0,4.0,29.7,829.0,1041.69,755.65
2018,9,23,12,45,947.0,89.5,4.1,29.85,817.0,1029.09,748.08
2018,9,23,13,0,946.0,88.0,4.2,30.0,805.0,1012.58,738.08
2018,9,23,13,15,941.5,87.0,4.3,29.8,785.0,989.49,724.84
2018,9,23,13,30,937.0,86.0,4.4,29.6,765.0,962.8,709.21
2018,9,23,13,45,930.0,84.5,4.45,29.45,737.5,929.86,688.92
2018,9,23,14,0,923.0,83.0,4.5,29.3,710.0,893.77,666.39
2018,9,23,14,15,914.0,81.0,4.5,28.95,676.0,852.5,640.43
2018,9,23,14,30,905.0,79.0,4.5,28.6,642.0,808.62,612.36
2018,9,23,14,45,892.0,77.0,4.5,28.3,602.0,759.37,580.0
2018,9,23,15,0,879.0,75.0,4.5,28.0,562.0,708.34,545.79
2018,9,23,15,15,860.0,73.0,4.5,28.0,516.5,651.86,504.2
2018,9,23,15,30,841.0,71.0,4.5,28.0,471.0,599.12,464.15
2018,9,23,15,45,816.0,67.5,4.35,27.05,422.0,535.98,416.53
2018,9,23,16,0,791.0,64.0,4.2,26.1,373.0,473.53,367.65
2018,9,23,16,15,755.5,60.0,4.05,25.25,322.0,406.96,313.62
2018,9,23,16,30,720.0,56.0,3.9,24.4,271.0,342.97,259.71
2018,9,23,16,45,664.0,51.0,3.75,23.6,219.5,274.34,200.98
2018,9,23,17,0,608.0,46.0,3.6,22.8,168.0,211.46,146.21
2018,9,23,17,15,510.5,38.5,3.4,21.65,120.5,144.54,90.77
2018,9,23,17,30,413.0,31.0,3.2,20.5,73.0,89.37,46.41
2018,9,23,17,45,250.5,20.0,3.0,19.35,41.0,36.73,0.0
2018,9,23,18,0,88.0,9.0,2.8,18.2,9.0,7.67,0.0
2018,9,23,18,15,44.0,4.5,2.85,17.55,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,45,44.0,4.5,0.95,11.6,4.5,0.0,0.0
2018,9,24,6,0,88.0,9.0,0.9,11.9,9.0,7.91,0.0
2018,9,24,6,15,250.0,20.5,0.95,12.7,41.0,37.86,0.0
2018,9,24,6,30,412.0,32.0,1.0,13.5,73.0,91.4,49.25
2018,9,24,6,45,511.5,39.0,1.05,14.25,120.5,146.79,95.12
2018,9,24,7,0,611.0,46.0,1.1,15.0,168.0,214.03,152.06
2018,9,24,7,15,669.5,51.5,1.05,15.85,220.5,278.55,208.64
2018,9,24,7,30,728.0,57.0,1.0,16.7,273.0,349.16,268.89
2018,9,24,7,45,766.5,60.5,0.95,17.55,325.0,414.56,323.26
2018,9,24,8,0,805.0,64.0,0.9,18.4,377.0,482.83,377.35
2018,9,24,8,15,831.5,67.0,0.95,19.7,427.0,546.4,425.45
2018,9,24,8,30,858.0,70.0,1.0,21.0,477.0,606.34,468.89
2018,9,24,8,45,876.5,72.5,1.1,22.3,523.0,664.54,509.63
2018,9,24,9,0,895.0,75.0,1.2,23.6,569.0,722.01,548.2
2018,9,24,9,15,907.5,77.0,1.2,24.8,609.0,773.39,578.62
2018,9,24,9,30,920.0,79.0,1.2,26.0,649.0,822.87,606.96
2018,9,24,9,45,929.0,81.5,1.2,27.25,683.5,867.86,631.49
2018,9,24,10,0,938.0,84.0,1.2,28.5,718.0,910.17,653.73
2018,9,24,10,15,945.5,85.0,1.1,29.1,746.0,946.6,671.92
2018,9,24,10,30,953.0,86.0,1.0,29.7,774.0,979.82,687.69
2018,9,24,10,45,958.0,87.0,0.9,30.3,794.0,1007.32,699.57
2018,9,24,11,0,963.0,88.0,0.8,30.9,814.0,1031.16,709.03
2018,9,24,11,15,965.5,88.0,0.75,31.35,826.0,1047.67,715.54
2018,9,24,11,30,968.0,88.0,0.7,31.8,838.0,1060.23,719.85
2018,9,24,11,45,969.0,88.5,0.65,32.2,842.0,1067.84,721.52
2018,9,24,12,0,970.0,89.0,0.6,32.6,846.0,1071.36,721.01
2018,9,24,12,15,968.5,89.0,0.7,32.85,841.5,1067.75,720.58
2018,9,24,12,30,967.0,89.0,0.8,33.1,837.0,1060.06,717.94
2018,9,24,12,45,963.5,89.0,0.9,33.35,824.5,1046.38,711.86
2018,9,24,13,0,960.0,89.0,1.0,33.6,812.0,1028.79,703.49
2018,9,24,13,15,955.5,87.5,1.15,33.65,791.5,1004.78,692.68
2018,9,24,13,30,951.0,86.0,1.3,33.7,771.0,977.12,679.37
2018,9,24,13,45,944.0,85.0,1.45,33.75,743.5,944.27,662.49
2018,9,24,14,0,937.0,84.0,1.6,33.8,716.0,908.2,643.17
2018,9,24,14,15,926.5,82.5,1.7,33.7,681.0,865.68,619.08
2018,9,24,14,30,916.0,81.0,1.8,33.6,646.0,820.61,592.86
2018,9,24,14,45,897.0,79.5,1.95,33.5,603.0,766.89,560.68
2018,9,24,15,0,878.0,78.0,2.1,33.4,560.0,711.87,526.59
2018,9,24,15,15,860.0,75.5,2.1,33.4,515.0,655.46,487.49
2018,9,24,15,30,842.0,73.0,2.1,33.4,470.0,602.78,449.67
2018,9,24,15,45,789.0,72.0,2.25,32.7,412.5,526.69,395.62
2018,9,24,16,0,736.0,71.0,2.4,32.0,355.0,454.2,341.95
2018,9,24,16,15,692.0,66.5,2.2,30.8,303.5,386.26,289.38
2018,9,24,16,30,648.0,62.0,2.0,29.6,252.0,322.44,238.02
2018,9,24,16,45,612.5,54.5,1.8,28.4,206.0,261.99,187.53
2018,9,24,17,0,577.0,47.0,1.6,27.2,160.0,205.08,138.77
2018,9,24,17,15,477.5,39.0,1.75,25.95,113.5,138.99,85.67
2018,9,24,17,30,378.0,31.0,1.9,24.7,67.0,85.08,42.76
2018,9,24,17,45,215.5,18.5,2.1,23.4,36.5,33.01,0.0
2018,9,24,18,0,53.0,6.0,2.3,22.1,6.0,4.72,0.0
2018,9,24,18,15,26.5,3.0,2.65,21.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,1.65,10.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,1.6,11.0,7.0,6.32,0.0
2018,9,25,6,15,225.0,18.5,1.7,11.7,37.5,35.25,0.0
2018,9,25,6,30,388.0,30.0,1.8,12.4,68.0,88.13,47.36
2018,9,25,6,45,488.5,38.0,1.9,13.1,115.0,143.32,93.85
2018,9,25,7,0,589.0,46.0,2.0,13.8,162.0,210.85,151.64
2018,9,25,7,15,649.0,51.5,1.85,14.7,213.5,274.37,208.0
2018,9,25,7,30,709.0,57.0,1.7,15.6,265.0,344.5,268.6
2018,9,25,7,45,748.0,61.0,1.5,16.55,317.0,409.63,323.2
2018,9,25,8,0,787.0,65.0,1.3,17.5,369.0,477.74,377.35
2018,9,25,8,15,814.0,68.5,1.25,18.5,418.5,541.2,425.91
2018,9,25,8,30,841.0,72.0,1.2,19.5,468.0,605.55,472.81
2018,9,25,8,45,860.5,74.5,1.15,20.5,513.5,659.05,509.92
2018,9,25,9,0,880.0,77.0,1.1,21.5,559.0,716.48,547.93
2018,9,25,9,15,893.5,79.5,1.15,22.5,599.5,768.46,580.06
2018,9,25,9,30,907.0,82.0,1.2,23.5,640.0,818.69,610.31
2018,9,25,9,45,916.5,83.5,1.2,24.5,674.0,862.45,634.99
2018,9,25,10,0,926.0,85.0,1.2,25.5,708.0,903.61,657.51
2018,9,25,10,15,933.5,87.0,1.3,26.4,736.0,940.72,678.81
2018,9,25,10,30,941.0,89.0,1.4,27.3,764.0,974.66,697.95
2018,9,25,10,45,946.5,89.5,1.5,28.15,784.0,1001.73,712.81
2018,9,25,11,0,952.0,90.0,1.6,29.0,804.0,1025.21,725.46
2018,9,25,11,15,955.0,90.0,1.65,29.85,816.0,1041.96,733.25
2018,9,25,11,30,958.0,90.0,1.7,30.7,828.0,1054.82,738.79
2018,9,25,11,45,959.5,90.5,1.75,31.5,832.5,1062.77,741.6
2018,9,25,12,0,961.0,91.0,1.8,32.3,837.0,1066.68,742.13
2018,9,25,12,15,959.0,91.5,1.9,32.75,832.5,1063.04,740.0
2018,9,25,12,30,957.0,92.0,2.0,33.2,828.0,1055.37,735.57
2018,9,25,12,45,952.5,92.0,2.05,33.6,815.0,1040.73,726.52
2018,9,25,13,0,948.0,92.0,2.1,34.0,802.0,1022.24,715.27
2018,9,25,13,15,943.0,91.0,2.25,34.05,781.5,998.45,702.91
2018,9,25,13,30,938.0,90.0,2.4,34.1,761.0,971.07,688.16
2018,9,25,13,45,930.5,88.5,2.5,34.2,733.0,937.47,668.68
2018,9,25,14,0,923.0,87.0,2.6,34.3,705.0,900.74,647.0
2018,9,25,14,15,911.0,85.5,2.75,34.1,669.5,857.36,621.8
2018,9,25,14,30,899.0,84.0,2.9,33.9,634.0,811.6,594.5
2018,9,25,14,45,876.0,83.5,3.0,33.7,590.5,756.59,560.02
2018,9,25,15,0,853.0,83.0,3.1,33.5,547.0,706.91,528.0
2018,9,25,15,15,819.5,82.5,3.1,33.5,497.5,642.75,482.6
2018,9,25,15,30,786.0,82.0,3.1,33.5,448.0,579.36,436.55
2018,9,25,15,45,779.5,74.5,3.4,32.4,404.5,524.83,398.12
2018,9,25,16,0,773.0,67.0,3.7,31.3,361.0,469.15,356.53
2018,9,25,16,15,727.0,63.5,3.75,30.15,308.5,399.26,301.9
2018,9,25,16,30,681.0,60.0,3.8,29.0,256.0,333.14,248.1
2018,9,25,16,45,615.0,54.0,3.85,27.8,204.0,262.87,189.86
2018,9,25,17,0,549.0,48.0,3.9,26.6,152.0,199.3,136.19
2018,9,25,17,15,436.5,39.5,4.0,25.2,106.0,131.83,81.97
2018,9,25,17,30,324.0,31.0,4.1,23.8,60.0,78.21,38.81
2018,9,25,17,45,185.5,18.5,4.15,22.35,32.5,27.14,0.0
2018,9,25,18,0,47.0,6.0,4.2,20.9,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,4.1,20.1,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.0,1.8,11.75,3.0,0.0,0.0
2018,9,26,6,0,55.0,6.0,1.9,11.9,6.0,4.72,0.0
2018,9,26,6,15,207.5,18.0,2.1,12.55,35.0,34.27,0.0
2018,9,26,6,30,360.0,30.0,2.3,13.2,64.0,85.83,45.91
2018,9,26,6,45,459.5,39.0,2.5,13.9,110.0,140.32,92.36
2018,9,26,7,0,559.0,48.0,2.7,14.6,156.0,207.11,149.53
2018,9,26,7,15,620.0,53.5,2.55,15.5,206.5,269.6,205.03
2018,9,26,7,30,681.0,59.0,2.4,16.4,257.0,338.16,264.53
2018,9,26,7,45,664.5,70.5,2.25,17.35,293.5,385.3,305.85
2018,9,26,8,0,648.0,82.0,2.1,18.3,330.0,428.93,342.08
2018,9,26,8,15,501.5,123.0,2.0,19.25,330.0,418.81,334.37
2018,9,26,8,30,355.0,164.0,1.9,20.2,330.0,384.21,306.2
2018,9,26,8,45,458.0,159.0,1.75,21.2,395.0,481.99,380.41
2018,9,26,9,0,561.0,154.0,1.6,22.2,460.0,573.89,446.76
2018,9,26,9,15,703.5,125.0,1.55,23.2,537.0,687.6,527.0
2018,9,26,9,30,846.0,96.0,1.5,24.2,614.0,796.49,598.19
2018,9,26,9,45,840.5,105.0,1.4,25.25,643.5,834.56,617.7
2018,9,26,10,0,835.0,114.0,1.3,26.3,673.0,869.13,635.03
2018,9,26,10,15,845.5,115.5,1.25,27.25,700.5,906.42,654.56
2018,9,26,10,30,856.0,117.0,1.2,28.2,728.0,940.96,671.85
2018,9,26,10,45,878.5,113.0,1.15,29.2,755.0,965.24,682.31
2018,9,26,11,0,901.0,109.0,1.1,30.2,782.0,999.05,698.5
2018,9,26,11,15,866.0,124.5,1.1,31.05,779.5,1008.23,700.75
2018,9,26,11,30,831.0,140.0,1.1,31.9,777.0,999.53,692.64
2018,9,26,11,45,810.5,151.5,1.15,32.75,775.0,996.33,689.12
2018,9,26,12,0,790.0,163.0,1.2,33.6,773.0,988.99,683.14
2018,9,26,12,15,815.0,150.5,1.2,34.2,776.5,999.32,687.85
2018,9,26,12,30,840.0,138.0,1.2,34.8,780.0,1005.36,689.86
2018,9,26,12,45,821.5,141.5,1.2,35.4,761.5,981.45,674.14
2018,9,26,13,0,803.0,145.0,1.2,36.0,743.0,954.33,656.93
2018,9,26,13,15,831.0,132.0,1.2,36.15,736.0,951.17,655.56
2018,9,26,13,30,859.0,119.0,1.2,36.3,729.0,943.06,651.05
2018,9,26,13,45,833.5,120.0,1.2,36.45,693.5,897.31,623.67
2018,9,26,14,0,808.0,121.0,1.2,36.6,658.0,849.67,595.24
2018,9,26,14,15,757.5,126.5,1.25,36.55,609.5,784.35,556.24
2018,9,26,14,30,707.0,132.0,1.3,36.5,561.0,724.76,519.97
2018,9,26,14,45,692.5,125.0,1.35,36.45,522.0,675.28,488.67
2018,9,26,15,0,678.0,118.0,1.4,36.4,483.0,624.8,455.67
2018,9,26,15,15,717.0,101.5,1.4,36.4,458.0,598.63,438.37
2018,9,26,15,30,756.0,85.0,1.4,36.4,433.0,565.09,414.94
2018,9,26,15,45,702.0,82.5,1.65,35.6,378.0,492.23,364.75
2018,9,26,16,0,648.0,80.0,1.9,34.8,323.0,421.99,314.09
2018,9,26,16,15,584.5,75.5,1.95,33.45,270.5,350.0,260.1
2018,9,26,16,30,521.0,71.0,2.0,32.1,218.0,284.11,208.74
2018,9,26,16,45,453.0,62.5,2.1,30.7,171.5,219.57,157.16
2018,9,26,17,0,385.0,54.0,2.2,29.3,125.0,162.7,110.9
2018,9,26,17,15,329.5,42.5,2.7,28.0,89.5,113.76,70.77
2018,9,26,17,30,274.0,31.0,3.2,26.7,54.0,71.52,33.86
2018,9,26,17,45,153.0,18.0,3.7,25.35,29.0,24.65,0.0
2018,9,26,18,0,32.0,5.0,4.2,24.0,4.0,0.0,0.0
2018,9,26,18,15,16.0,2.5,4.25,22.85,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,21.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,20.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,27,5,45,21.0,2.5,2.35,12.35,2.5,0.0,0.0
2018,9,27,6,0,42.0,5.0,2.4,12.4,5.0,3.93,0.0
2018,9,27,6,15,162.5,18.0,2.55,12.9,31.0,27.1,0.0
2018,9,27,6,30,283.0,31.0,2.7,13.4,57.0,77.06,41.55
2018,9,27,6,45,363.0,43.0,2.85,13.9,98.0,125.69,84.21
2018,9,27,7,0,443.0,55.0,3.0,14.4,139.0,184.39,134.89
2018,9,27,7,15,541.5,60.0,2.9,15.2,194.0,252.35,193.47
2018,9,27,7,30,640.0,65.0,2.8,16.0,249.0,331.27,260.74
2018,9,27,7,45,679.5,70.0,2.7,16.8,298.5,394.08,314.38
2018,9,27,8,0,719.0,75.0,2.6,17.6,348.0,459.03,367.74
2018,9,27,8,15,751.5,79.0,2.55,18.45,397.5,522.75,418.06
2018,9,27,8,30,784.0,83.0,2.5,19.3,447.0,588.03,467.52
2018,9,27,8,45,804.5,86.5,2.45,20.15,492.0,645.97,509.58
2018,9,27,9,0,825.0,90.0,2.4,21.0,537.0,703.53,549.78
2018,9,27,9,15,838.5,93.5,2.35,21.9,576.0,755.08,582.97
2018,9,27,9,30,852.0,97.0,2.3,22.8,615.0,805.02,613.72
2018,9,27,9,45,860.0,100.5,2.25,23.7,648.0,848.46,639.26
2018,9,27,10,0,868.0,104.0,2.2,24.6,681.0,889.35,662.55
2018,9,27,10,15,851.5,114.5,2.25,25.35,699.5,913.18,675.45
2018,9,27,10,30,835.0,125.0,2.3,26.1,718.0,932.58,685.56
2018,9,27,10,45,745.0,165.0,2.35,26.8,704.5,916.82,672.82
2018,9,27,11,0,655.0,205.0,2.4,27.5,691.0,886.06,650.66
2018,9,27,11,15,646.5,214.0,2.45,28.0,700.0,897.19,656.78
2018,9,27,11,30,638.0,223.0,2.5,28.5,709.0,904.99,660.32
2018,9,27,11,45,618.5,232.0,2.55,29.0,705.0,898.51,654.45
2018,9,27,12,0,599.0,241.0,2.6,29.5,701.0,888.68,646.6
2018,9,27,12,15,590.0,243.5,2.65,29.75,694.5,873.71,636.62
2018,9,27,12,30,581.0,246.0,2.7,30.0,688.0,862.93,629.3
2018,9,27,12,45,710.5,187.5,2.75,30.2,719.0,931.61,676.34
2018,9,27,13,0,840.0,129.0,2.8,30.4,750.0,974.73,704.07
2018,9,27,13,15,848.0,121.5,2.9,30.3,734.0,957.44,694.26
2018,9,27,13,30,856.0,114.0,3.0,30.2,718.0,936.23,682.42
2018,9,27,13,45,848.0,111.0,3.1,30.05,690.0,901.81,661.94
2018,9,27,14,0,840.0,108.0,3.2,29.9,662.0,864.55,639.41
2018,9,27,14,15,792.0,113.5,3.4,29.5,614.5,800.62,599.43
2018,9,27,14,30,744.0,119.0,3.6,29.1,567.0,740.98,561.45
2018,9,27,14,45,729.5,112.5,3.75,28.7,527.0,690.5,528.26
2018,9,27,15,0,715.0,106.0,3.9,28.3,487.0,638.92,492.59
2018,9,27,15,15,712.5,96.5,3.9,28.3,448.5,591.14,457.61
2018,9,27,15,30,710.0,87.0,3.9,28.3,410.0,541.65,420.31
2018,9,27,15,45,640.0,89.0,4.3,26.75,356.0,465.59,364.33
2018,9,27,16,0,570.0,91.0,4.7,25.2,302.0,394.93,310.38
2018,9,27,16,15,515.5,83.0,4.85,24.0,252.5,327.53,256.27
2018,9,27,16,30,461.0,75.0,5.0,22.8,203.0,265.48,204.76
2018,9,27,16,45,420.5,64.0,5.15,21.65,162.0,210.94,157.86
2018,9,27,17,0,380.0,53.0,5.3,20.5,121.0,160.89,114.01
2018,9,27,17,15,303.5,40.5,5.3,19.45,83.5,107.25,68.98
2018,9,27,17,30,227.0,28.0,5.3,18.4,46.0,62.5,28.54
2018,9,27,17,45,123.5,16.0,5.3,17.35,24.5,21.16,0.0
2018,9,27,18,0,20.0,4.0,5.3,16.3,3.0,0.0,0.0
2018,9,27,18,15,10.0,2.0,5.2,16.0,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,15.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,5,45,6.5,1.5,2.75,12.5,1.5,0.0,0.0
2018,9,28,6,0,13.0,3.0,2.8,12.6,3.0,0.0,0.0
2018,9,28,6,15,51.0,14.5,3.0,13.05,18.5,15.65,0.0
2018,9,28,6,30,89.0,26.0,3.2,13.5,34.0,39.66,20.47
2018,9,28,6,45,70.0,38.0,3.45,13.9,47.0,49.32,32.68
2018,9,28,7,0,51.0,50.0,3.7,14.3,60.0,59.41,43.13
2018,9,28,7,15,25.5,52.5,3.7,14.75,57.5,51.24,37.58
2018,9,28,7,30,0.0,55.0,3.7,15.2,55.0,42.12,30.39
2018,9,28,7,45,0.0,61.5,3.7,15.65,61.5,47.13,34.61
2018,9,28,8,0,0.0,68.0,3.7,16.1,68.0,52.16,38.73
2018,9,28,8,15,7.0,106.5,3.7,16.55,109.5,87.72,68.52
2018,9,28,8,30,14.0,145.0,3.7,17.0,151.0,125.3,99.52
2018,9,28,8,45,28.0,174.5,3.7,17.5,189.0,171.6,137.3
2018,9,28,9,0,42.0,204.0,3.7,18.0,227.0,211.32,169.13
2018,9,28,9,15,76.0,219.5,3.75,18.6,264.5,253.75,203.23
2018,9,28,9,30,110.0,235.0,3.8,19.2,302.0,315.98,252.34
2018,9,28,9,45,180.0,251.0,3.85,19.85,367.0,395.47,314.84
2018,9,28,10,0,250.0,267.0,3.9,20.5,432.0,499.06,393.78
2018,9,28,10,15,559.0,186.5,3.95,21.0,575.5,733.94,573.06
2018,9,28,10,30,868.0,106.0,4.0,21.5,719.0,932.91,712.1
2018,9,28,10,45,884.0,102.0,4.1,22.05,741.0,963.27,729.72
2018,9,28,11,0,900.0,98.0,4.2,22.6,763.0,990.63,746.5
2018,9,28,11,15,902.5,99.0,4.35,22.85,774.5,1007.01,757.03
2018,9,28,11,30,905.0,100.0,4.5,23.1,786.0,1019.69,765.25
2018,9,28,11,45,906.5,100.0,4.6,23.35,789.5,1026.51,769.7
2018,9,28,12,0,908.0,100.0,4.7,23.6,793.0,1029.51,771.75
2018,9,28,12,15,905.5,100.0,4.75,23.6,788.0,1024.67,769.0
2018,9,28,12,30,903.0,100.0,4.8,23.6,783.0,1016.03,763.87
2018,9,28,12,45,898.0,101.0,4.9,23.6,770.5,1002.28,755.83
2018,9,28,13,0,893.0,102.0,5.0,23.6,758.0,984.93,745.4
2018,9,28,13,15,887.0,101.0,5.05,23.4,738.0,960.97,730.66
2018,9,28,13,30,881.0,100.0,5.1,23.2,718.0,933.68,713.61
2018,9,28,13,45,872.0,98.5,5.15,23.05,690.0,900.01,691.87
2018,9,28,14,0,863.0,97.0,5.2,22.9,662.0,863.53,668.0
2018,9,28,14,15,851.5,95.5,5.25,22.5,628.5,831.4,647.7
2018,9,28,14,30,840.0,94.0,5.3,22.1,595.0,787.22,618.36
2018,9,28,14,45,824.5,91.0,5.4,21.7,555.0,736.39,583.88
2018,9,28,15,0,809.0,88.0,5.5,21.3,515.0,684.2,546.92
2018,9,28,15,15,786.5,85.0,5.5,21.3,470.5,626.32,502.42
2018,9,28,15,30,764.0,82.0,5.5,21.3,426.0,568.34,456.72
2018,9,28,15,45,735.0,77.5,5.5,20.2,378.0,505.43,407.66
2018,9,28,16,0,706.0,73.0,5.5,19.1,330.0,444.94,358.58
2018,9,28,16,15,665.5,67.0,5.4,18.4,280.5,378.31,302.19
2018,9,28,16,30,625.0,61.0,5.3,17.7,231.0,315.14,246.93
2018,9,28,16,45,560.0,54.0,5.2,17.0,182.0,246.88,186.79
2018,9,28,17,0,495.0,47.0,5.1,16.3,133.0,185.8,132.34
2018,9,28,17,15,386.0,37.0,4.9,15.7,90.5,120.84,77.36
2018,9,28,17,30,277.0,27.0,4.7,15.1,48.0,68.01,27.93
2018,9,28,17,45,148.0,15.0,4.45,14.55,25.0,22.2,0.0
2018,9,28,18,0,19.0,3.0,4.2,14.0,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,4.05,13.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
