Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,5,45,22.0,3.0,1.35,11.55,2.5,0.0,0.0
2018,9,29,6,0,44.0,6.0,1.4,11.7,5.0,0.0,0.0
2018,9,29,6,15,79.5,15.0,1.7,12.6,19.5,18.68,0.0
2018,9,29,6,30,115.0,24.0,2.0,13.5,34.0,45.79,23.36
2018,9,29,6,45,59.0,37.0,2.3,14.4,42.5,46.47,30.64
2018,9,29,7,0,3.0,50.0,2.6,15.3,51.0,39.82,27.9
2018,9,29,7,15,94.0,65.5,2.6,15.9,92.0,91.97,70.38
2018,9,29,7,30,185.0,81.0,2.6,16.5,133.0,155.76,123.59
2018,9,29,7,45,277.5,98.0,2.6,17.1,193.0,237.33,191.37
2018,9,29,8,0,370.0,115.0,2.6,17.7,253.0,319.73,258.8
2018,9,29,8,15,274.0,154.0,2.5,18.25,263.5,313.47,253.43
2018,9,29,8,30,178.0,193.0,2.4,18.8,274.0,295.93,238.07
2018,9,29,8,45,224.0,208.0,2.3,19.35,320.5,350.82,281.29
2018,9,29,9,0,270.0,223.0,2.2,19.9,367.0,425.15,337.91
2018,9,29,9,15,343.0,224.0,2.15,20.35,421.0,494.84,390.54
2018,9,29,9,30,416.0,225.0,2.1,20.8,475.0,587.7,458.46
2018,9,29,9,45,442.0,226.5,2.1,21.3,505.5,629.33,487.08
2018,9,29,10,0,468.0,228.0,2.1,21.8,536.0,670.93,515.54
2018,9,29,10,15,452.0,248.5,2.25,22.15,555.5,693.39,530.06
2018,9,29,10,30,436.0,269.0,2.4,22.5,575.0,712.96,542.57
2018,9,29,10,45,472.5,260.5,2.5,22.9,600.5,750.93,569.15
2018,9,29,11,0,509.0,252.0,2.6,23.3,626.0,787.86,594.65
2018,9,29,11,15,425.5,267.0,2.7,23.6,583.0,729.44,551.57
2018,9,29,11,30,342.0,282.0,2.8,23.9,540.0,643.28,489.41
2018,9,29,11,45,196.0,284.0,2.85,24.15,432.0,501.76,383.88
2018,9,29,12,0,50.0,286.0,2.9,24.4,324.0,311.77,238.63
2018,9,29,12,15,32.0,252.5,3.05,24.45,277.0,259.84,199.3
2018,9,29,12,30,14.0,219.0,3.2,24.5,230.0,192.49,147.01
2018,9,29,12,45,22.0,237.5,3.3,24.55,254.0,234.55,180.02
2018,9,29,13,0,30.0,256.0,3.4,24.6,278.0,260.37,200.16
2018,9,29,13,15,25.0,236.5,3.5,24.65,254.5,235.65,181.13
2018,9,29,13,30,20.0,217.0,3.6,24.7,231.0,195.78,150.34
2018,9,29,13,45,92.0,194.0,3.7,24.7,254.5,270.5,211.31
2018,9,29,14,0,164.0,171.0,3.8,24.7,278.0,322.96,254.14
2018,9,29,14,15,298.0,169.0,3.85,24.55,350.5,446.14,351.33
2018,9,29,14,30,432.0,167.0,3.9,24.4,423.0,536.89,421.92
2018,9,29,14,45,560.0,141.5,4.0,24.25,449.5,595.81,467.97
2018,9,29,15,0,688.0,116.0,4.1,24.1,476.0,632.46,497.0
2018,9,29,15,15,704.0,101.5,4.1,24.1,441.5,592.71,467.12
2018,9,29,15,30,720.0,87.0,4.1,24.1,407.0,549.34,433.91
2018,9,29,15,45,681.0,83.5,4.2,23.35,358.5,483.97,383.62
2018,9,29,16,0,642.0,80.0,4.3,22.6,310.0,421.08,333.54
2018,9,29,16,15,489.5,83.0,4.2,22.05,243.0,317.14,249.63
2018,9,29,16,30,337.0,86.0,4.1,21.5,176.0,225.1,174.61
2018,9,29,16,45,372.0,67.0,4.0,20.95,146.5,195.34,146.36
2018,9,29,17,0,407.0,48.0,3.9,20.4,117.0,164.22,115.35
2018,9,29,17,15,275.5,37.0,3.7,19.7,76.5,97.18,61.21
2018,9,29,17,30,144.0,26.0,3.5,19.0,36.0,47.94,16.11
2018,9,29,17,45,80.0,14.5,3.25,18.35,19.0,17.1,0.0
2018,9,29,18,0,16.0,3.0,3.0,17.7,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.8,17.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,5,45,11.0,2.5,0.7,14.25,2.0,0.0,0.0
2018,9,30,6,0,22.0,5.0,0.7,14.4,4.0,0.0,0.0
2018,9,30,6,15,137.0,18.0,0.75,14.8,28.0,26.49,0.0
2018,9,30,6,30,252.0,31.0,0.8,15.2,52.0,75.17,37.86
2018,9,30,6,45,354.5,42.0,0.9,15.65,94.0,127.5,85.06
2018,9,30,7,0,457.0,53.0,1.0,16.1,136.0,191.87,139.27
2018,9,30,7,15,525.0,61.0,0.95,16.5,185.0,254.01,193.16
2018,9,30,7,30,593.0,69.0,0.9,16.9,234.0,323.61,252.18
2018,9,30,7,45,640.0,74.0,0.85,17.25,283.5,387.59,305.38
2018,9,30,8,0,687.0,79.0,0.8,17.6,333.0,455.63,359.66
2018,9,30,8,15,721.0,82.5,0.7,18.3,381.0,518.27,406.79
2018,9,30,8,30,755.0,86.0,0.6,19.0,429.0,580.9,451.63
2018,9,30,8,45,780.5,88.5,0.5,19.65,474.0,639.8,491.66
2018,9,30,9,0,806.0,91.0,0.4,20.3,519.0,698.8,529.83
2018,9,30,9,15,825.5,92.0,0.3,20.9,558.5,751.3,560.65
2018,9,30,9,30,845.0,93.0,0.2,21.5,598.0,802.63,589.56
2018,9,30,9,45,860.5,93.5,0.15,22.15,632.5,839.33,608.98
2018,9,30,10,0,876.0,94.0,0.1,22.8,667.0,882.5,632.39
2018,9,30,10,15,884.5,95.5,0.25,23.25,693.5,918.15,654.37
2018,9,30,10,30,893.0,97.0,0.4,23.7,720.0,950.87,675.13
2018,9,30,10,45,899.5,97.0,0.6,24.15,739.5,976.9,693.1
2018,9,30,11,0,906.0,97.0,0.8,24.6,759.0,999.56,709.1
2018,9,30,11,15,868.5,115.5,0.95,24.9,757.5,995.42,707.94
2018,9,30,11,30,831.0,134.0,1.1,25.2,756.0,1001.09,713.19
2018,9,30,11,45,819.5,139.5,1.3,25.55,755.5,1000.38,715.0
2018,9,30,12,0,808.0,145.0,1.5,25.9,755.0,995.88,714.33
2018,9,30,12,15,856.5,123.0,1.6,26.15,766.0,1018.36,729.38
2018,9,30,12,30,905.0,101.0,1.7,26.4,777.0,1022.33,732.6
2018,9,30,12,45,903.0,99.5,1.8,26.6,764.5,1008.59,725.11
2018,9,30,13,0,901.0,98.0,1.9,26.8,752.0,991.15,715.48
2018,9,30,13,15,813.0,127.5,2.0,26.7,705.0,934.97,681.67
2018,9,30,13,30,725.0,157.0,2.1,26.6,658.0,872.23,643.11
2018,9,30,13,45,599.5,192.0,2.2,26.5,595.5,773.66,578.24
2018,9,30,14,0,474.0,227.0,2.3,26.4,533.0,671.58,507.29
2018,9,30,14,15,379.5,236.5,2.4,26.1,473.0,564.81,432.2
2018,9,30,14,30,285.0,246.0,2.5,25.8,413.0,484.17,373.3
2018,9,30,14,45,204.0,224.0,2.65,25.5,339.5,371.09,289.24
2018,9,30,15,0,123.0,202.0,2.8,25.2,266.0,282.11,220.77
2018,9,30,15,15,113.5,187.5,2.8,25.2,242.5,255.22,200.21
2018,9,30,15,30,104.0,173.0,2.8,25.2,219.0,229.13,179.83
2018,9,30,15,45,91.0,154.5,3.05,24.35,191.5,187.22,147.21
2018,9,30,16,0,78.0,136.0,3.3,23.5,164.0,158.74,124.64
2018,9,30,16,15,66.0,117.5,3.4,23.0,138.5,132.23,103.02
2018,9,30,16,30,54.0,99.0,3.5,22.5,113.0,107.2,82.27
2018,9,30,16,45,33.5,77.5,3.55,21.95,85.5,77.96,58.0
2018,9,30,17,0,13.0,56.0,3.6,21.4,58.0,48.47,33.65
2018,9,30,17,15,6.5,36.5,3.5,20.8,37.5,30.28,18.12
2018,9,30,17,30,0.0,17.0,3.4,20.2,17.0,12.97,0.0
2018,9,30,17,45,0.0,8.5,3.25,19.65,8.5,6.69,0.0
2018,9,30,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.0,0.9,14.15,8.0,6.29,0.0
2018,10,1,6,30,0.0,15.0,1.0,14.6,15.0,11.41,2.12
2018,10,1,6,45,0.0,25.5,1.1,15.0,25.5,19.45,10.43
2018,10,1,7,0,0.0,36.0,1.2,15.4,36.0,27.5,17.6
2018,10,1,7,15,0.0,49.5,1.2,15.9,49.5,37.92,26.63
2018,10,1,7,30,0.0,63.0,1.2,16.4,63.0,48.69,35.83
2018,10,1,7,45,0.0,67.0,1.15,16.85,67.0,51.54,38.19
2018,10,1,8,0,0.0,71.0,1.1,17.3,71.0,54.49,40.55
2018,10,1,8,15,0.0,93.0,1.0,18.15,93.0,72.51,55.33
2018,10,1,8,30,0.0,115.0,0.9,19.0,115.0,90.84,70.05
2018,10,1,8,45,7.0,147.5,0.85,19.8,151.0,123.43,96.23
2018,10,1,9,0,14.0,180.0,0.8,20.6,187.0,157.3,122.83
2018,10,1,9,15,11.5,179.0,0.75,21.2,185.0,154.35,119.7
2018,10,1,9,30,9.0,178.0,0.7,21.8,183.0,151.37,116.69
2018,10,1,9,45,17.5,208.5,0.65,22.4,219.5,185.85,143.34
2018,10,1,10,0,26.0,239.0,0.6,23.0,256.0,238.64,183.24
2018,10,1,10,15,62.5,262.5,0.55,23.5,305.5,296.16,226.66
2018,10,1,10,30,99.0,286.0,0.5,24.0,355.0,355.84,270.41
2018,10,1,10,45,131.0,310.0,0.5,24.5,403.5,435.66,327.19
2018,10,1,11,0,163.0,334.0,0.5,25.0,452.0,495.14,368.06
2018,10,1,11,15,328.5,286.0,0.6,25.35,529.0,633.17,467.15
2018,10,1,11,30,494.0,238.0,0.7,25.7,606.0,775.72,564.24
2018,10,1,11,45,467.5,255.0,0.75,26.1,604.5,770.16,557.64
2018,10,1,12,0,441.0,272.0,0.8,26.5,603.0,761.82,551.19
2018,10,1,12,15,349.0,306.0,0.95,26.7,567.0,680.42,496.93
2018,10,1,12,30,257.0,340.0,1.1,26.9,531.0,622.57,457.09
2018,10,1,12,45,285.0,326.5,1.25,27.15,535.0,632.14,466.04
2018,10,1,13,0,313.0,313.0,1.4,27.4,539.0,639.62,472.9
2018,10,1,13,15,375.5,287.0,1.55,27.5,550.5,664.13,492.68
2018,10,1,13,30,438.0,261.0,1.7,27.6,562.0,705.74,523.45
2018,10,1,13,45,459.5,242.5,1.85,27.65,547.0,692.3,516.1
2018,10,1,14,0,481.0,224.0,2.0,27.7,532.0,675.65,506.82
2018,10,1,14,15,547.0,190.0,2.1,27.45,522.0,676.76,511.03
2018,10,1,14,30,613.0,156.0,2.2,27.2,512.0,679.89,516.08
2018,10,1,14,45,500.0,173.5,2.25,26.9,450.5,576.36,441.95
2018,10,1,15,0,387.0,191.0,2.3,26.6,389.0,473.07,366.42
2018,10,1,15,15,318.0,183.0,2.3,26.6,336.0,399.92,311.48
2018,10,1,15,30,249.0,175.0,2.3,26.6,283.0,332.78,259.84
2018,10,1,15,45,207.0,155.5,2.15,25.65,238.0,275.45,215.91
2018,10,1,16,0,165.0,136.0,2.0,24.7,193.0,212.36,166.45
2018,10,1,16,15,113.0,113.5,1.95,24.05,150.0,157.77,122.66
2018,10,1,16,30,61.0,91.0,1.9,23.4,107.0,102.4,77.81
2018,10,1,16,45,55.0,72.0,1.85,22.75,84.0,79.9,58.84
2018,10,1,17,0,49.0,53.0,1.8,22.1,61.0,62.66,43.86
2018,10,1,17,15,33.5,35.5,1.85,21.6,40.0,36.87,21.98
2018,10,1,17,30,18.0,18.0,1.9,21.1,19.0,16.98,0.0
2018,10,1,17,45,9.0,9.0,1.9,20.6,9.5,7.74,0.0
2018,10,1,18,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,2,5,45,5.5,0.5,1.45,15.35,0.5,0.0,0.0
2018,10,2,6,0,11.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,10,2,6,15,29.5,13.0,1.7,15.55,15.0,13.08,0.0
2018,10,2,6,30,48.0,25.0,1.9,15.8,29.0,31.1,12.78
2018,10,2,6,45,184.0,39.0,2.1,16.0,69.0,87.48,58.99
2018,10,2,7,0,320.0,53.0,2.3,16.2,109.0,153.21,112.51
2018,10,2,7,15,244.0,75.0,2.2,16.75,126.0,162.04,125.22
2018,10,2,7,30,168.0,97.0,2.1,17.3,143.0,168.31,133.61
2018,10,2,7,45,87.5,83.5,2.0,17.8,108.0,118.58,93.96
2018,10,2,8,0,7.0,70.0,1.9,18.3,73.0,57.37,42.79
2018,10,2,8,15,193.5,85.5,1.85,19.25,172.0,200.44,162.69
2018,10,2,8,30,380.0,101.0,1.8,20.2,271.0,359.1,289.8
2018,10,2,8,45,301.5,111.0,1.8,21.15,254.5,336.85,270.09
2018,10,2,9,0,223.0,121.0,1.8,22.1,238.0,288.99,230.98
2018,10,2,9,15,359.0,132.5,1.75,22.75,337.0,434.52,343.86
2018,10,2,9,30,495.0,144.0,1.7,23.4,436.0,583.7,453.04
2018,10,2,9,45,484.0,168.0,1.65,24.05,467.0,609.64,468.14
2018,10,2,10,0,473.0,192.0,1.6,24.7,498.0,643.46,489.12
2018,10,2,10,15,529.0,186.0,1.55,25.2,541.0,703.65,529.89
2018,10,2,10,30,585.0,180.0,1.5,25.7,584.0,775.57,576.96
2018,10,2,10,45,592.5,193.0,1.45,26.2,611.5,810.43,597.12
2018,10,2,11,0,600.0,206.0,1.4,26.7,639.0,842.77,615.64
2018,10,2,11,15,740.5,152.0,1.3,27.05,694.5,934.13,672.08
2018,10,2,11,30,881.0,98.0,1.2,27.4,750.0,1001.11,710.04
2018,10,2,11,45,894.5,92.0,1.1,27.75,756.5,1012.77,713.37
2018,10,2,12,0,908.0,86.0,1.0,28.1,763.0,1020.66,715.09
2018,10,2,12,15,799.5,136.5,0.8,28.3,730.0,979.2,685.31
2018,10,2,12,30,691.0,187.0,0.6,28.5,697.0,927.97,650.23
2018,10,2,12,45,545.5,231.5,0.45,28.7,629.5,812.7,574.63
2018,10,2,13,0,400.0,276.0,0.3,28.9,562.0,707.79,503.38
2018,10,2,13,15,304.5,251.0,0.4,29.0,465.0,559.45,407.45
2018,10,2,13,30,209.0,226.0,0.5,29.1,368.0,436.35,323.56
2018,10,2,13,45,294.0,232.0,0.55,29.2,423.5,512.43,380.09
2018,10,2,14,0,379.0,238.0,0.6,29.3,479.0,582.29,429.33
2018,10,2,14,15,478.0,201.0,0.85,29.25,488.0,631.7,467.05
2018,10,2,14,30,577.0,164.0,1.1,29.2,497.0,659.92,490.48
2018,10,2,14,45,583.5,149.5,1.35,29.1,465.5,623.75,468.18
2018,10,2,15,0,590.0,135.0,1.6,29.0,434.0,585.05,443.48
2018,10,2,15,15,529.0,134.5,1.6,29.0,384.5,505.58,386.21
2018,10,2,15,30,468.0,134.0,1.6,29.0,335.0,439.13,337.05
2018,10,2,15,45,452.0,119.0,2.1,28.35,294.5,388.04,300.39
2018,10,2,16,0,436.0,104.0,2.6,27.7,254.0,337.79,262.09
2018,10,2,16,15,460.0,85.0,2.8,27.05,220.5,302.24,232.81
2018,10,2,16,30,484.0,66.0,3.0,26.4,187.0,268.25,202.71
2018,10,2,16,45,421.5,56.0,3.2,25.8,144.0,206.04,150.36
2018,10,2,17,0,359.0,46.0,3.4,25.2,101.0,151.0,103.56
2018,10,2,17,15,261.5,34.0,3.55,24.4,66.0,93.18,55.79
2018,10,2,17,30,164.0,22.0,3.7,23.6,31.0,46.45,0.0
2018,10,2,17,45,82.0,11.0,3.85,22.85,15.5,14.72,0.0
2018,10,2,18,0,0.0,0.0,4.0,22.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,19.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,45,6.5,0.5,0.75,16.65,0.5,0.0,0.0
2018,10,3,6,0,13.0,1.0,0.7,16.7,1.0,0.0,0.0
2018,10,3,6,15,13.0,8.0,0.8,16.95,8.5,7.6,0.0
2018,10,3,6,30,13.0,15.0,0.9,17.2,16.0,13.91,2.32
2018,10,3,6,45,6.5,32.0,1.05,17.4,32.5,26.21,15.45
2018,10,3,7,0,0.0,49.0,1.2,17.6,49.0,38.59,26.59
2018,10,3,7,15,28.5,70.0,1.15,17.9,77.5,69.92,52.65
2018,10,3,7,30,57.0,91.0,1.1,18.2,106.0,102.29,79.8
2018,10,3,7,45,290.5,91.5,1.05,18.5,193.0,242.29,193.93
2018,10,3,8,0,524.0,92.0,1.0,18.8,280.0,390.5,311.27
2018,10,3,8,15,576.0,96.5,1.05,19.2,330.0,456.42,362.28
2018,10,3,8,30,628.0,101.0,1.1,19.6,380.0,526.3,415.28
2018,10,3,8,45,717.0,88.0,1.1,20.0,437.0,603.32,472.21
2018,10,3,9,0,806.0,75.0,1.1,20.4,494.0,688.15,532.06
2018,10,3,9,15,823.5,77.0,1.2,21.05,533.0,732.54,560.56
2018,10,3,9,30,841.0,79.0,1.3,21.7,572.0,782.31,592.73
2018,10,3,9,45,844.5,84.5,1.35,22.3,603.0,822.64,617.48
2018,10,3,10,0,848.0,90.0,1.4,22.9,634.0,860.15,640.14
2018,10,3,10,15,854.5,91.5,1.5,23.5,659.0,892.95,660.12
2018,10,3,10,30,861.0,93.0,1.6,24.1,684.0,922.83,678.12
2018,10,3,10,45,864.0,96.0,1.7,24.65,702.5,947.94,693.12
2018,10,3,11,0,867.0,99.0,1.8,25.2,721.0,969.67,705.99
2018,10,3,11,15,822.0,118.0,1.95,25.4,715.0,971.69,707.83
2018,10,3,11,30,777.0,137.0,2.1,25.6,709.0,955.74,698.28
2018,10,3,11,45,690.0,156.5,2.2,25.85,666.0,902.18,663.54
2018,10,3,12,0,603.0,176.0,2.3,26.1,623.0,837.0,620.82
2018,10,3,12,15,702.5,138.0,2.5,26.1,655.5,884.96,655.23
2018,10,3,12,30,802.0,100.0,2.7,26.1,688.0,923.12,682.05
2018,10,3,12,45,831.0,100.0,2.85,26.15,700.0,942.51,696.03
2018,10,3,13,0,860.0,100.0,3.0,26.2,712.0,957.66,707.5
2018,10,3,13,15,770.0,130.5,3.1,25.9,666.5,901.1,671.78
2018,10,3,13,30,680.0,161.0,3.2,25.6,621.0,838.47,631.77
2018,10,3,13,45,721.0,140.0,3.3,25.25,610.0,832.27,630.33
2018,10,3,14,0,762.0,119.0,3.4,24.9,599.0,815.39,621.09
2018,10,3,14,15,602.5,148.5,3.5,24.6,515.0,691.39,534.75
2018,10,3,14,30,443.0,178.0,3.6,24.3,431.0,560.57,438.45
2018,10,3,14,45,389.5,175.0,3.65,24.0,386.0,496.51,391.26
2018,10,3,15,0,336.0,172.0,3.7,23.7,341.0,418.84,332.58
2018,10,3,15,15,196.5,159.0,3.7,23.7,255.5,296.41,235.77
2018,10,3,15,30,57.0,146.0,3.7,23.7,170.0,163.1,128.09
2018,10,3,15,45,139.5,136.0,3.65,23.1,185.5,207.93,165.55
2018,10,3,16,0,222.0,126.0,3.6,22.5,201.0,242.09,192.83
2018,10,3,16,15,158.5,110.0,3.45,22.05,159.0,175.65,138.28
2018,10,3,16,30,95.0,94.0,3.3,21.6,117.0,126.65,97.83
2018,10,3,16,45,68.0,73.5,3.1,21.15,88.0,92.47,69.12
2018,10,3,17,0,41.0,53.0,2.9,20.7,59.0,57.11,39.63
2018,10,3,17,15,26.5,34.0,2.7,20.2,37.5,34.85,20.09
2018,10,3,17,30,12.0,15.0,2.5,19.7,16.0,13.66,0.0
2018,10,3,17,45,6.0,7.5,2.3,19.2,8.0,6.35,0.0
2018,10,3,18,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.75,15.0,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.9,15.1,2.0,0.0,0.0
2018,10,4,6,15,36.5,7.5,2.15,15.45,9.0,9.68,0.0
2018,10,4,6,30,56.0,12.0,2.4,15.8,16.0,24.82,6.52
2018,10,4,6,45,31.0,20.5,2.7,16.1,23.0,25.78,14.25
2018,10,4,7,0,6.0,29.0,3.0,16.4,30.0,23.87,14.2
2018,10,4,7,15,5.5,48.0,3.1,16.7,49.0,38.73,27.05
2018,10,4,7,30,5.0,67.0,3.2,17.0,68.0,54.41,40.49
2018,10,4,7,45,56.0,100.5,3.25,17.3,120.0,113.39,90.11
2018,10,4,8,0,107.0,134.0,3.3,17.6,172.0,185.54,150.26
2018,10,4,8,15,67.0,133.5,3.4,17.95,158.5,155.9,125.44
2018,10,4,8,30,27.0,133.0,3.5,18.3,145.0,132.51,105.33
2018,10,4,8,45,38.0,168.0,3.55,18.65,186.5,175.03,139.98
2018,10,4,9,0,49.0,203.0,3.6,19.0,228.0,219.38,175.46
2018,10,4,9,15,94.5,225.5,3.65,19.3,279.0,278.89,223.5
2018,10,4,9,30,140.0,248.0,3.7,19.6,330.0,359.91,287.38
2018,10,4,9,45,136.0,260.5,3.8,19.9,343.5,374.98,297.98
2018,10,4,10,0,132.0,273.0,3.9,20.2,357.0,389.42,308.22
2018,10,4,10,15,95.5,276.5,4.0,20.45,338.5,343.22,270.96
2018,10,4,10,30,59.0,280.0,4.1,20.7,320.0,314.63,247.14
2018,10,4,10,45,118.5,306.0,4.15,20.95,389.5,422.69,331.5
2018,10,4,11,0,178.0,332.0,4.2,21.2,459.0,511.38,399.03
2018,10,4,11,15,124.5,309.0,4.3,21.35,398.5,436.06,340.38
2018,10,4,11,30,71.0,286.0,4.4,21.5,338.0,335.83,262.51
2018,10,4,11,45,242.5,278.5,4.5,21.7,457.0,548.11,428.81
2018,10,4,12,0,414.0,271.0,4.6,21.9,576.0,737.6,570.51
2018,10,4,12,15,649.0,182.5,4.65,21.9,657.0,889.44,683.07
2018,10,4,12,30,884.0,94.0,4.7,21.9,738.0,999.48,759.16
2018,10,4,12,45,869.5,99.0,4.7,21.9,723.0,980.62,745.85
2018,10,4,13,0,855.0,104.0,4.7,21.9,708.0,958.46,731.27
2018,10,4,13,15,853.5,101.0,4.7,21.7,689.0,936.84,717.69
2018,10,4,13,30,852.0,98.0,4.7,21.5,670.0,911.85,701.79
2018,10,4,13,45,845.0,95.5,4.7,21.35,643.0,879.22,680.33
2018,10,4,14,0,838.0,93.0,4.7,21.2,616.0,853.57,663.82
2018,10,4,14,15,828.5,89.5,4.7,20.95,583.0,811.51,635.6
2018,10,4,14,30,819.0,86.0,4.7,20.7,550.0,767.21,605.51
2018,10,4,14,45,805.5,82.5,4.65,20.5,511.5,717.89,570.94
2018,10,4,15,0,792.0,79.0,4.6,20.3,473.0,667.15,534.55
2018,10,4,15,15,768.0,76.0,4.6,20.3,429.0,608.9,489.86
2018,10,4,15,30,744.0,73.0,4.6,20.3,385.0,550.8,444.09
2018,10,4,15,45,716.0,68.0,4.45,19.7,338.5,488.81,394.54
2018,10,4,16,0,688.0,63.0,4.3,19.1,292.0,428.14,344.39
2018,10,4,16,15,646.0,57.5,4.2,18.6,244.5,362.39,288.49
2018,10,4,16,30,604.0,52.0,4.1,18.1,197.0,301.37,234.74
2018,10,4,16,45,530.5,45.5,3.95,17.55,150.5,232.13,173.85
2018,10,4,17,0,457.0,39.0,3.8,17.0,104.0,171.16,119.65
2018,10,4,17,15,313.0,29.0,3.65,16.45,65.0,101.59,59.85
2018,10,4,17,30,169.0,19.0,3.5,15.9,26.0,44.82,0.0
2018,10,4,17,45,84.5,9.5,3.35,15.3,13.0,7.47,0.0
2018,10,4,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,10.0,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,10.1,2.0,0.0,0.0
2018,10,5,6,15,165.0,13.5,1.2,10.9,23.5,28.28,0.0
2018,10,5,6,30,309.0,24.0,1.3,11.7,45.0,82.52,27.55
2018,10,5,6,45,423.0,32.0,1.45,12.5,87.0,141.83,94.55
2018,10,5,7,0,537.0,40.0,1.6,13.3,129.0,212.01,155.68
2018,10,5,7,15,571.5,49.0,1.55,13.7,172.5,268.56,207.69
2018,10,5,7,30,606.0,58.0,1.5,14.1,216.0,328.64,261.22
2018,10,5,7,45,669.0,60.0,1.45,14.5,268.0,396.68,319.08
2018,10,5,8,0,732.0,62.0,1.4,14.9,320.0,471.67,380.26
2018,10,5,8,15,750.0,68.0,1.35,15.45,364.5,529.9,425.93
2018,10,5,8,30,768.0,74.0,1.3,16.0,409.0,588.21,469.74
2018,10,5,8,45,772.5,81.5,1.25,16.55,448.0,638.69,505.85
2018,10,5,9,0,777.0,89.0,1.2,17.1,487.0,687.35,539.05
2018,10,5,9,15,623.5,144.0,1.25,17.9,479.0,665.97,519.25
2018,10,5,9,30,470.0,199.0,1.3,18.7,471.0,616.0,479.09
2018,10,5,9,45,638.0,154.5,1.3,19.55,546.0,741.9,569.87
2018,10,5,10,0,806.0,110.0,1.3,20.4,621.0,859.87,646.17
2018,10,5,10,15,854.5,96.0,1.25,21.1,657.5,902.0,669.18
2018,10,5,10,30,903.0,82.0,1.2,21.8,694.0,953.64,698.7
2018,10,5,10,45,907.5,83.0,1.2,22.55,712.5,978.71,711.23
2018,10,5,11,0,912.0,84.0,1.2,23.3,731.0,1000.31,721.85
2018,10,5,11,15,905.5,88.5,1.2,23.65,739.0,1011.42,727.05
2018,10,5,11,30,899.0,93.0,1.2,24.0,747.0,1018.58,730.04
2018,10,5,11,45,663.5,168.0,1.25,24.35,651.5,891.34,648.81
2018,10,5,12,0,428.0,243.0,1.3,24.7,556.0,723.83,535.56
2018,10,5,12,15,502.5,235.0,1.4,24.6,600.0,788.66,583.67
2018,10,5,12,30,577.0,227.0,1.5,24.5,644.0,850.24,626.74
2018,10,5,12,45,741.0,155.5,1.6,24.45,681.5,938.66,686.73
2018,10,5,13,0,905.0,84.0,1.7,24.4,719.0,985.63,718.01
2018,10,5,13,15,809.5,116.5,1.8,24.6,672.0,925.75,680.12
2018,10,5,13,30,714.0,149.0,1.9,24.8,625.0,859.23,638.19
2018,10,5,13,45,789.0,116.5,2.05,24.95,622.0,863.99,644.07
2018,10,5,14,0,864.0,84.0,2.2,25.1,619.0,857.17,641.52
2018,10,5,14,15,848.5,83.0,2.3,24.85,584.0,812.79,614.01
2018,10,5,14,30,833.0,82.0,2.4,24.6,549.0,774.56,590.57
2018,10,5,14,45,799.5,83.0,2.45,24.35,505.0,714.75,550.98
2018,10,5,15,0,766.0,84.0,2.5,24.1,461.0,655.08,510.16
2018,10,5,15,15,749.0,78.5,2.5,24.1,418.5,599.82,469.61
2018,10,5,15,30,732.0,73.0,2.5,24.1,376.0,544.14,427.47
2018,10,5,15,45,710.5,67.0,2.6,23.5,331.5,485.29,382.66
2018,10,5,16,0,689.0,61.0,2.7,22.9,287.0,427.12,336.38
2018,10,5,16,15,637.0,57.0,2.65,22.2,238.5,359.52,280.74
2018,10,5,16,30,585.0,53.0,2.6,21.5,190.0,295.73,226.39
2018,10,5,16,45,498.5,46.0,2.5,20.85,143.0,222.81,164.21
2018,10,5,17,0,412.0,39.0,2.4,20.2,96.0,159.8,109.97
2018,10,5,17,15,284.0,28.5,2.7,19.65,60.0,95.72,53.96
2018,10,5,17,30,156.0,18.0,3.0,19.1,24.0,35.4,0.0
2018,10,5,17,45,78.0,9.0,3.25,18.55,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,6,15,157.5,11.0,1.5,12.45,21.0,26.03,0.0
2018,10,6,6,30,315.0,22.0,1.8,13.3,42.0,82.67,21.98
2018,10,6,6,45,442.5,28.5,2.05,14.1,84.5,143.33,94.3
2018,10,6,7,0,570.0,35.0,2.3,14.9,127.0,217.65,158.83
2018,10,6,7,15,636.0,39.5,2.3,15.7,176.0,282.81,217.33
2018,10,6,7,30,702.0,44.0,2.3,16.5,225.0,354.9,280.28
2018,10,6,7,45,745.0,47.0,2.35,17.3,275.0,420.83,336.71
2018,10,6,8,0,788.0,50.0,2.4,18.1,325.0,486.48,390.81
2018,10,6,8,15,816.5,52.5,2.6,18.9,373.0,549.02,440.85
2018,10,6,8,30,845.0,55.0,2.8,19.7,421.0,612.57,489.87
2018,10,6,8,45,866.0,57.0,3.0,20.5,465.5,670.98,533.28
2018,10,6,9,0,887.0,59.0,3.2,21.3,510.0,728.91,573.14
2018,10,6,9,15,899.5,62.0,3.35,21.7,549.5,780.59,608.41
2018,10,6,9,30,912.0,65.0,3.5,22.1,589.0,830.39,641.88
2018,10,6,9,45,920.5,68.5,3.6,22.55,623.0,875.21,671.06
2018,10,6,10,0,929.0,72.0,3.7,23.0,657.0,917.32,698.08
2018,10,6,10,15,938.0,72.5,3.8,23.3,684.0,953.41,721.18
2018,10,6,10,30,947.0,73.0,3.9,23.6,711.0,986.41,742.13
2018,10,6,10,45,953.5,73.5,3.95,23.9,730.5,1013.7,758.87
2018,10,6,11,0,960.0,74.0,4.0,24.2,750.0,1037.42,773.27
2018,10,6,11,15,963.5,73.5,4.1,24.4,761.0,1053.23,783.15
2018,10,6,11,30,967.0,73.0,4.2,24.6,772.0,1065.13,790.61
2018,10,6,11,45,968.5,72.5,4.35,24.85,775.0,1071.01,794.43
2018,10,6,12,0,970.0,72.0,4.5,25.1,778.0,1072.83,795.73
2018,10,6,12,15,968.5,72.5,4.6,25.2,773.0,1068.73,793.56
2018,10,6,12,30,967.0,73.0,4.7,25.3,768.0,1060.59,789.13
2018,10,6,12,45,963.5,72.5,4.85,25.45,754.5,1045.29,780.32
2018,10,6,13,0,960.0,72.0,5.0,25.6,741.0,1026.11,768.96
2018,10,6,13,15,954.0,71.0,5.05,25.65,719.0,1000.2,752.52
2018,10,6,13,30,948.0,70.0,5.1,25.7,697.0,970.75,733.7
2018,10,6,13,45,940.0,68.5,5.2,25.75,668.5,935.55,711.18
2018,10,6,14,0,932.0,67.0,5.3,25.8,640.0,897.29,686.35
2018,10,6,14,15,920.0,65.5,5.35,25.7,604.5,852.84,656.99
2018,10,6,14,30,908.0,64.0,5.4,25.6,569.0,806.07,625.62
2018,10,6,14,45,891.5,62.0,5.45,25.55,527.5,753.26,589.27
2018,10,6,15,0,875.0,60.0,5.5,25.5,486.0,699.08,551.32
2018,10,6,15,15,853.5,58.0,5.5,25.5,441.0,640.53,507.89
2018,10,6,15,30,832.0,56.0,5.5,25.5,396.0,581.74,462.0
2018,10,6,15,45,795.5,54.0,5.4,25.05,346.5,514.68,408.86
2018,10,6,16,0,759.0,52.0,5.3,24.6,297.0,452.98,358.07
2018,10,6,16,15,702.0,49.5,4.85,23.95,246.0,379.97,296.74
2018,10,6,16,30,645.0,47.0,4.4,23.3,195.0,312.04,237.97
2018,10,6,16,45,558.0,41.5,3.95,22.6,146.5,236.81,173.22
2018,10,6,17,0,471.0,36.0,3.5,21.9,98.0,172.97,117.59
2018,10,6,17,15,326.0,26.5,3.4,21.2,60.5,102.1,54.2
2018,10,6,17,30,181.0,17.0,3.3,20.5,23.0,38.17,0.0
2018,10,6,17,45,90.5,8.5,3.2,19.85,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,19.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,19.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,6,15,148.0,11.0,4.05,13.7,20.0,25.47,0.0
2018,10,7,6,30,296.0,22.0,4.3,14.2,40.0,80.05,14.66
2018,10,7,6,45,425.5,30.5,4.5,14.65,83.5,144.26,95.27
2018,10,7,7,0,555.0,39.0,4.7,15.1,127.0,218.74,160.75
2018,10,7,7,15,623.0,44.5,5.0,15.7,176.5,285.31,221.3
2018,10,7,7,30,691.0,50.0,5.3,16.3,226.0,358.95,287.02
2018,10,7,7,45,733.5,54.0,5.6,16.95,276.0,425.49,345.73
2018,10,7,8,0,776.0,58.0,5.9,17.6,326.0,495.32,405.31
2018,10,7,8,15,804.5,61.0,5.95,18.25,374.0,558.67,457.48
2018,10,7,8,30,833.0,64.0,6.0,18.9,422.0,617.79,504.72
2018,10,7,8,45,852.5,67.5,6.1,19.55,466.5,676.35,549.99
2018,10,7,9,0,872.0,71.0,6.2,20.2,511.0,734.3,591.67
2018,10,7,9,15,887.5,73.0,6.2,20.7,550.5,786.45,628.06
2018,10,7,9,30,903.0,75.0,6.2,21.2,590.0,836.98,662.65
2018,10,7,9,45,914.5,76.0,6.25,21.75,623.5,881.01,692.08
2018,10,7,10,0,926.0,77.0,6.3,22.3,657.0,922.57,719.4
2018,10,7,10,15,926.5,80.5,6.25,22.7,681.0,954.23,739.31
2018,10,7,10,30,927.0,84.0,6.2,23.1,705.0,982.35,756.62
2018,10,7,10,45,922.0,89.0,6.2,23.5,720.5,1003.25,769.11
2018,10,7,11,0,917.0,94.0,6.2,23.9,736.0,1020.19,778.91
2018,10,7,11,15,914.0,97.0,6.15,24.2,745.0,1032.91,785.87
2018,10,7,11,30,911.0,100.0,6.1,24.5,754.0,1041.74,790.27
2018,10,7,11,45,903.5,103.0,6.05,24.8,754.0,1042.14,789.01
2018,10,7,12,0,896.0,106.0,6.0,25.1,754.0,1038.67,785.3
2018,10,7,12,15,903.0,102.0,6.0,25.4,751.0,1038.25,784.22
2018,10,7,12,30,910.0,98.0,6.0,25.7,748.0,1033.91,780.6
2018,10,7,12,45,918.5,92.5,5.95,25.95,738.0,1025.39,774.11
2018,10,7,13,0,927.0,87.0,5.9,26.2,728.0,1012.78,765.01
2018,10,7,13,15,912.0,89.0,5.9,26.3,704.0,982.33,744.53
2018,10,7,13,30,897.0,91.0,5.9,26.4,680.0,948.89,722.05
2018,10,7,13,45,875.5,93.5,5.9,26.5,648.5,907.4,693.89
2018,10,7,14,0,854.0,96.0,5.9,26.6,617.0,873.8,671.22
2018,10,7,14,15,838.5,94.0,5.85,26.65,581.0,827.7,639.36
2018,10,7,14,30,823.0,92.0,5.8,26.7,545.0,779.74,605.95
2018,10,7,14,45,802.0,89.5,5.75,26.7,504.0,725.49,567.71
2018,10,7,15,0,781.0,87.0,5.7,26.7,463.0,670.44,527.87
2018,10,7,15,15,754.5,83.0,5.7,26.7,418.0,609.67,481.82
2018,10,7,15,30,728.0,79.0,5.7,26.7,373.0,549.33,434.92
2018,10,7,15,45,702.5,72.0,5.05,26.3,326.5,489.1,386.23
2018,10,7,16,0,677.0,65.0,4.4,25.9,280.0,427.97,335.62
2018,10,7,16,15,633.5,58.0,3.95,24.9,231.5,360.37,279.87
2018,10,7,16,30,590.0,51.0,3.5,23.9,183.0,296.77,225.53
2018,10,7,16,45,537.5,42.0,3.05,22.9,139.0,232.52,169.56
2018,10,7,17,0,485.0,33.0,2.6,21.9,95.0,172.58,116.23
2018,10,7,17,15,326.5,24.0,2.6,21.2,57.5,99.5,48.92
2018,10,7,17,30,168.0,15.0,2.6,20.5,20.0,34.97,0.0
2018,10,7,17,45,84.0,7.5,2.55,19.8,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,15,155.5,10.5,2.3,13.5,19.5,26.44,0.0
2018,10,8,6,30,311.0,21.0,2.6,14.3,39.0,82.57,6.61
2018,10,8,6,45,441.0,27.5,2.9,15.05,81.0,145.1,94.65
2018,10,8,7,0,571.0,34.0,3.2,15.8,123.0,220.75,161.16
2018,10,8,7,15,637.0,38.5,3.45,16.5,171.5,286.24,220.46
2018,10,8,7,30,703.0,43.0,3.7,17.2,220.0,358.63,284.43
2018,10,8,7,45,744.0,46.5,3.95,17.9,269.0,424.34,341.61
2018,10,8,8,0,785.0,50.0,4.2,18.6,318.0,489.41,396.4
2018,10,8,8,15,812.0,52.5,4.2,19.25,365.0,550.9,446.12
2018,10,8,8,30,839.0,55.0,4.2,19.9,412.0,613.25,494.6
2018,10,8,8,45,858.5,57.0,4.2,20.6,455.5,670.28,536.86
2018,10,8,9,0,878.0,59.0,4.2,21.3,499.0,726.69,575.63
2018,10,8,9,15,891.5,61.0,4.15,21.95,537.5,777.46,609.32
2018,10,8,9,30,905.0,63.0,4.1,22.6,576.0,826.46,641.05
2018,10,8,9,45,915.0,64.0,4.05,23.2,608.0,869.18,667.87
2018,10,8,10,0,925.0,65.0,4.0,23.8,640.0,909.33,692.5
2018,10,8,10,15,932.0,66.0,4.0,24.35,666.0,943.93,713.4
2018,10,8,10,30,939.0,67.0,4.0,24.9,692.0,975.34,731.99
2018,10,8,10,45,944.0,67.5,3.95,25.4,710.0,1000.86,746.34
2018,10,8,11,0,949.0,68.0,3.9,25.9,728.0,1022.78,758.28
2018,10,8,11,15,952.0,68.0,3.9,26.25,739.0,1038.38,766.87
2018,10,8,11,30,955.0,68.0,3.9,26.6,750.0,1050.1,773.04
2018,10,8,11,45,956.0,68.5,3.85,26.9,753.0,1056.46,775.65
2018,10,8,12,0,957.0,69.0,3.8,27.2,756.0,1058.81,775.83
2018,10,8,12,15,955.5,69.0,3.7,27.4,751.0,1054.02,771.46
2018,10,8,12,30,954.0,69.0,3.6,27.6,746.0,1045.24,764.72
2018,10,8,12,45,951.0,68.5,3.5,27.75,732.5,1030.43,754.39
2018,10,8,13,0,948.0,68.0,3.4,27.9,719.0,1011.8,741.75
2018,10,8,13,15,942.0,67.5,3.25,28.0,698.0,986.59,724.71
2018,10,8,13,30,936.0,67.0,3.1,28.1,677.0,957.92,705.52
2018,10,8,13,45,928.0,65.5,2.95,28.15,648.5,922.92,682.34
2018,10,8,14,0,920.0,64.0,2.8,28.2,620.0,884.93,657.19
2018,10,8,14,15,907.5,63.5,2.75,28.15,585.5,841.6,629.3
2018,10,8,14,30,895.0,63.0,2.7,28.1,551.0,796.04,599.64
2018,10,8,14,45,878.5,61.0,2.6,28.1,510.5,743.7,564.5
2018,10,8,15,0,862.0,59.0,2.5,28.1,470.0,690.04,527.99
2018,10,8,15,15,840.0,56.5,2.5,28.1,425.0,631.13,486.47
2018,10,8,15,30,818.0,54.0,2.5,28.1,380.0,572.09,442.45
2018,10,8,15,45,785.5,51.5,2.1,27.65,332.0,507.4,392.12
2018,10,8,16,0,753.0,49.0,1.7,27.2,284.0,447.78,343.92
2018,10,8,16,15,703.5,45.5,1.45,26.45,234.5,377.4,286.97
2018,10,8,16,30,654.0,42.0,1.2,25.7,185.0,311.39,231.54
2018,10,8,16,45,573.0,36.5,1.0,24.95,138.0,237.74,169.63
2018,10,8,17,0,492.0,31.0,0.8,24.2,91.0,173.04,113.96
2018,10,8,17,15,331.5,22.5,0.9,23.3,54.5,98.71,42.9
2018,10,8,17,30,171.0,14.0,1.0,22.4,18.0,34.76,0.0
2018,10,8,17,45,85.5,7.0,1.1,21.55,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
