Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,129.5,10.5,1.05,12.85,17.5,23.83,0.0
2018,10,9,6,30,259.0,21.0,1.1,13.6,35.0,73.76,0.0
2018,10,9,6,45,390.0,29.5,1.1,14.3,76.0,137.86,90.13
2018,10,9,7,0,521.0,38.0,1.1,15.0,117.0,212.76,155.51
2018,10,9,7,15,592.5,43.0,1.0,15.65,165.0,276.57,211.97
2018,10,9,7,30,664.0,48.0,0.9,16.3,213.0,349.6,274.33
2018,10,9,7,45,709.5,52.0,0.8,16.95,262.0,416.09,329.4
2018,10,9,8,0,755.0,56.0,0.7,17.6,311.0,486.25,384.54
2018,10,9,8,15,785.5,59.0,0.6,18.3,358.5,549.63,431.73
2018,10,9,8,30,816.0,62.0,0.5,19.0,406.0,608.93,473.64
2018,10,9,8,45,837.5,64.0,0.45,19.7,449.5,666.22,512.4
2018,10,9,9,0,859.0,66.0,0.4,20.4,493.0,723.14,547.46
2018,10,9,9,15,874.5,68.0,0.45,21.15,532.0,774.62,579.23
2018,10,9,9,30,890.0,70.0,0.5,21.9,571.0,824.53,609.36
2018,10,9,9,45,901.5,71.0,0.55,22.65,603.5,867.95,634.73
2018,10,9,10,0,913.0,72.0,0.6,23.4,636.0,908.94,658.26
2018,10,9,10,15,921.5,72.5,0.8,24.2,662.0,943.91,680.59
2018,10,9,10,30,930.0,73.0,1.0,25.0,688.0,975.8,700.87
2018,10,9,10,45,936.0,74.0,1.15,25.8,707.0,1002.62,716.92
2018,10,9,11,0,942.0,75.0,1.3,26.6,726.0,1025.92,730.75
2018,10,9,11,15,945.0,75.5,1.5,27.0,737.0,1041.95,742.07
2018,10,9,11,30,948.0,76.0,1.7,27.4,748.0,1054.14,751.02
2018,10,9,11,45,906.0,94.0,1.85,27.75,738.0,1037.34,741.33
2018,10,9,12,0,864.0,112.0,2.0,28.1,728.0,1029.74,737.68
2018,10,9,12,15,842.5,119.5,2.2,28.25,716.5,1013.49,729.58
2018,10,9,12,30,821.0,127.0,2.4,28.4,705.0,993.54,719.02
2018,10,9,12,45,838.0,118.0,2.6,28.55,698.5,990.21,719.04
2018,10,9,13,0,855.0,109.0,2.8,28.7,692.0,982.64,716.14
2018,10,9,13,15,855.5,104.5,3.05,28.6,673.0,960.24,704.62
2018,10,9,13,30,856.0,100.0,3.3,28.5,654.0,934.34,690.63
2018,10,9,13,45,877.5,89.0,3.55,28.45,635.5,905.94,674.53
2018,10,9,14,0,899.0,78.0,3.8,28.4,617.0,884.18,662.67
2018,10,9,14,15,885.5,76.0,4.0,28.0,581.5,838.9,634.95
2018,10,9,14,30,872.0,74.0,4.2,27.6,546.0,791.54,605.26
2018,10,9,14,45,853.5,72.0,4.45,27.25,505.0,738.6,570.89
2018,10,9,15,0,835.0,70.0,4.7,26.9,464.0,690.97,539.83
2018,10,9,15,15,810.5,67.5,4.7,26.9,419.0,630.86,495.28
2018,10,9,15,30,786.0,65.0,4.7,26.9,374.0,570.87,449.19
2018,10,9,15,45,748.0,61.5,4.9,25.45,325.0,502.69,398.13
2018,10,9,16,0,710.0,58.0,5.1,24.0,276.0,436.8,346.28
2018,10,9,16,15,654.0,53.5,5.05,23.0,226.5,364.48,286.17
2018,10,9,16,30,598.0,49.0,5.0,22.0,177.0,298.99,229.59
2018,10,9,16,45,508.0,42.0,4.9,21.0,130.5,224.08,164.96
2018,10,9,17,0,418.0,35.0,4.8,20.0,84.0,159.5,108.09
2018,10,9,17,15,268.0,24.5,4.7,19.15,50.0,87.06,32.67
2018,10,9,17,30,118.0,14.0,4.6,18.3,16.0,27.52,0.0
2018,10,9,17,45,59.0,7.0,4.5,17.45,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,6,15,81.0,11.5,0.95,11.7,15.5,19.05,0.0
2018,10,10,6,30,162.0,23.0,1.1,12.2,31.0,57.69,0.0
2018,10,10,6,45,284.5,34.5,1.2,12.7,69.0,117.47,77.6
2018,10,10,7,0,407.0,46.0,1.3,13.2,107.0,186.87,138.71
2018,10,10,7,15,486.5,54.0,1.25,13.6,153.5,251.95,196.09
2018,10,10,7,30,566.0,62.0,1.2,14.0,200.0,325.77,259.69
2018,10,10,7,45,617.0,67.5,1.2,14.35,248.5,391.46,315.52
2018,10,10,8,0,668.0,73.0,1.2,14.7,297.0,461.63,372.88
2018,10,10,8,15,705.0,77.0,1.05,15.3,344.0,525.85,422.21
2018,10,10,8,30,742.0,81.0,0.9,15.9,391.0,589.75,468.85
2018,10,10,8,45,769.5,83.0,0.8,16.45,434.5,648.86,510.18
2018,10,10,9,0,797.0,85.0,0.7,17.0,478.0,708.18,548.89
2018,10,10,9,15,819.5,85.0,0.75,17.6,517.0,761.15,583.02
2018,10,10,9,30,842.0,85.0,0.8,18.2,556.0,813.13,615.84
2018,10,10,9,45,861.0,84.5,0.8,18.8,590.0,850.81,637.68
2018,10,10,10,0,880.0,84.0,0.8,19.4,624.0,895.42,663.91
2018,10,10,10,15,888.5,85.0,0.85,20.0,649.5,929.97,684.04
2018,10,10,10,30,897.0,86.0,0.9,20.6,675.0,961.58,702.26
2018,10,10,10,45,902.0,87.0,0.95,21.25,693.0,986.66,716.15
2018,10,10,11,0,907.0,88.0,1.0,21.9,711.0,1008.3,727.96
2018,10,10,11,15,909.5,88.0,1.05,22.35,721.0,1022.72,735.9
2018,10,10,11,30,912.0,88.0,1.1,22.8,731.0,1033.42,741.73
2018,10,10,11,45,912.0,89.0,1.15,23.2,733.5,1038.98,744.68
2018,10,10,12,0,912.0,90.0,1.2,23.6,736.0,1040.71,745.45
2018,10,10,12,15,910.0,89.5,1.3,23.8,730.0,1034.84,743.17
2018,10,10,12,30,908.0,89.0,1.4,24.0,724.0,1025.18,738.64
2018,10,10,12,45,902.5,89.0,1.5,24.15,710.5,1008.9,730.14
2018,10,10,13,0,897.0,89.0,1.6,24.3,697.0,989.06,719.41
2018,10,10,13,15,890.5,87.5,1.75,24.3,675.5,963.1,705.74
2018,10,10,13,30,884.0,86.0,1.9,24.3,654.0,933.9,689.71
2018,10,10,13,45,874.0,85.0,2.05,24.3,626.0,899.04,669.59
2018,10,10,14,0,864.0,84.0,2.2,24.3,598.0,861.5,647.28
2018,10,10,14,15,850.5,82.5,2.35,24.1,563.5,817.98,620.86
2018,10,10,14,30,837.0,81.0,2.5,23.9,529.0,780.62,598.15
2018,10,10,14,45,818.0,78.5,2.65,23.7,489.0,727.34,563.48
2018,10,10,15,0,799.0,76.0,2.8,23.5,449.0,673.09,527.26
2018,10,10,15,15,773.0,73.0,2.8,23.5,404.5,612.98,482.74
2018,10,10,15,30,747.0,70.0,2.8,23.5,360.0,553.23,437.11
2018,10,10,15,45,708.0,66.0,3.15,22.65,312.0,485.82,386.2
2018,10,10,16,0,669.0,62.0,3.5,21.8,264.0,422.65,335.97
2018,10,10,16,15,609.5,57.0,3.6,21.0,215.5,350.54,276.17
2018,10,10,16,30,550.0,52.0,3.7,20.2,167.0,284.16,219.05
2018,10,10,16,45,456.5,44.0,3.8,19.45,122.0,209.78,155.03
2018,10,10,17,0,363.0,36.0,3.9,18.7,77.0,146.17,98.99
2018,10,10,17,15,221.5,23.5,4.05,17.9,44.5,76.24,20.65
2018,10,10,17,30,80.0,11.0,4.2,17.1,12.0,19.93,0.0
2018,10,10,17,45,40.0,5.5,4.3,16.3,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,6,15,66.0,10.5,1.15,11.1,13.5,16.62,0.0
2018,10,11,6,30,132.0,21.0,1.3,11.8,27.0,50.48,0.0
2018,10,11,6,45,253.0,33.5,1.5,12.45,64.0,108.79,71.22
2018,10,11,7,0,374.0,46.0,1.7,13.1,101.0,177.94,132.47
2018,10,11,7,15,376.5,60.0,1.7,13.7,133.0,214.91,168.18
2018,10,11,7,30,379.0,74.0,1.7,14.3,165.0,254.3,204.43
2018,10,11,7,45,429.5,85.5,1.75,14.85,210.5,314.41,255.87
2018,10,11,8,0,480.0,97.0,1.8,15.4,256.0,379.62,309.87
2018,10,11,8,15,580.0,94.5,1.65,16.0,315.0,471.82,382.86
2018,10,11,8,30,680.0,92.0,1.5,16.6,374.0,566.29,454.55
2018,10,11,8,45,711.0,95.5,1.35,17.2,418.0,626.8,497.48
2018,10,11,9,0,742.0,99.0,1.2,17.8,462.0,688.1,539.2
2018,10,11,9,15,772.0,98.0,1.0,18.45,502.0,740.16,570.42
2018,10,11,9,30,802.0,97.0,0.8,19.1,542.0,795.7,602.44
2018,10,11,9,45,829.5,93.5,0.6,19.8,577.0,845.47,628.67
2018,10,11,10,0,857.0,90.0,0.4,20.5,612.0,883.51,645.95
2018,10,11,10,15,865.5,91.5,0.5,21.05,637.5,917.92,666.97
2018,10,11,10,30,874.0,93.0,0.6,21.6,663.0,949.47,686.18
2018,10,11,10,45,880.5,93.5,0.65,22.15,681.5,974.88,700.47
2018,10,11,11,0,887.0,94.0,0.7,22.7,700.0,996.99,712.8
2018,10,11,11,15,891.5,94.5,0.85,23.0,711.0,1013.67,724.72
2018,10,11,11,30,896.0,95.0,1.0,23.3,722.0,1026.75,734.52
2018,10,11,11,45,898.0,94.0,1.1,23.65,724.5,1031.88,738.32
2018,10,11,12,0,900.0,93.0,1.2,24.0,727.0,1033.24,739.98
2018,10,11,12,15,900.5,92.5,1.3,24.2,722.5,1029.88,739.24
2018,10,11,12,30,901.0,92.0,1.4,24.4,718.0,1022.74,736.26
2018,10,11,12,45,899.0,90.5,1.5,24.6,705.0,1008.21,728.69
2018,10,11,13,0,897.0,89.0,1.6,24.8,692.0,990.05,718.88
2018,10,11,13,15,891.5,87.5,1.7,24.85,671.5,964.99,705.02
2018,10,11,13,30,886.0,86.0,1.8,24.9,651.0,936.65,688.94
2018,10,11,13,45,877.5,84.5,1.9,24.95,623.0,902.46,668.81
2018,10,11,14,0,869.0,83.0,2.0,25.0,595.0,865.49,646.57
2018,10,11,14,15,856.0,81.0,2.05,24.95,560.5,821.61,619.06
2018,10,11,14,30,843.0,79.0,2.1,24.9,526.0,783.79,595.37
2018,10,11,14,45,824.5,76.5,2.2,24.85,486.0,730.63,560.78
2018,10,11,15,0,806.0,74.0,2.3,24.8,446.0,676.45,524.71
2018,10,11,15,15,780.0,70.5,2.3,24.8,401.0,615.45,480.31
2018,10,11,15,30,754.0,67.0,2.3,24.8,356.0,554.83,434.64
2018,10,11,15,45,715.5,63.5,2.25,24.35,308.5,487.92,383.15
2018,10,11,16,0,677.0,60.0,2.2,23.9,261.0,423.39,331.57
2018,10,11,16,15,611.0,55.5,1.95,23.0,211.5,350.22,271.65
2018,10,11,16,30,545.0,51.0,1.7,22.1,162.0,281.78,213.83
2018,10,11,16,45,450.0,42.5,1.45,21.2,117.0,206.7,150.38
2018,10,11,17,0,355.0,34.0,1.2,20.3,72.0,142.72,94.55
2018,10,11,17,15,217.5,22.0,1.35,19.6,41.5,73.67,8.77
2018,10,11,17,30,80.0,10.0,1.5,18.9,11.0,19.23,0.0
2018,10,11,17,45,40.0,5.0,1.65,18.25,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,6,15,88.0,9.5,1.05,12.2,13.5,18.9,0.0
2018,10,12,6,30,176.0,19.0,1.1,12.8,27.0,57.72,0.0
2018,10,12,6,45,313.5,29.5,1.2,13.4,65.5,122.85,78.73
2018,10,12,7,0,451.0,40.0,1.3,14.0,104.0,198.05,146.06
2018,10,12,7,15,530.5,47.0,1.4,14.7,151.5,264.7,205.08
2018,10,12,7,30,610.0,54.0,1.5,15.4,199.0,340.12,270.2
2018,10,12,7,45,660.5,58.5,1.65,16.15,247.5,404.99,325.6
2018,10,12,8,0,711.0,63.0,1.8,16.9,296.0,476.16,383.95
2018,10,12,8,15,746.0,67.0,1.85,17.95,344.0,541.3,434.67
2018,10,12,8,30,781.0,71.0,1.9,19.0,392.0,608.18,484.6
2018,10,12,8,45,806.0,73.5,2.0,20.1,436.0,667.68,527.37
2018,10,12,9,0,831.0,76.0,2.1,21.2,480.0,727.14,567.06
2018,10,12,9,15,853.0,76.5,2.1,21.8,519.5,773.56,596.73
2018,10,12,9,30,875.0,77.0,2.1,22.4,559.0,826.11,630.13
2018,10,12,9,45,894.0,76.0,2.1,23.05,593.5,872.95,658.74
2018,10,12,10,0,913.0,75.0,2.1,23.7,628.0,917.87,685.57
2018,10,12,10,15,921.0,76.5,2.25,24.4,654.0,953.36,707.19
2018,10,12,10,30,929.0,78.0,2.4,25.1,680.0,985.77,726.73
2018,10,12,10,45,935.0,79.0,2.55,25.8,699.0,1012.36,742.41
2018,10,12,11,0,941.0,80.0,2.7,26.5,718.0,1035.42,755.84
2018,10,12,11,15,944.5,80.5,2.85,26.9,729.0,1051.73,765.88
2018,10,12,11,30,948.0,81.0,3.0,27.3,740.0,1064.2,773.6
2018,10,12,11,45,949.5,81.0,3.1,27.75,743.0,1070.15,776.65
2018,10,12,12,0,951.0,81.0,3.2,28.2,746.0,1072.12,777.35
2018,10,12,12,15,950.0,80.5,3.25,28.4,740.5,1066.98,774.0
2018,10,12,12,30,949.0,80.0,3.3,28.6,735.0,1057.88,768.32
2018,10,12,12,45,945.5,80.0,3.35,28.8,722.0,1042.99,759.07
2018,10,12,13,0,942.0,80.0,3.4,29.0,709.0,1024.32,747.52
2018,10,12,13,15,936.0,79.0,3.45,29.1,687.5,998.41,731.62
2018,10,12,13,30,930.0,78.0,3.5,29.2,666.0,969.07,713.51
2018,10,12,13,45,921.0,77.0,3.5,29.25,637.5,933.75,691.2
2018,10,12,14,0,912.0,76.0,3.5,29.3,609.0,895.54,666.85
2018,10,12,14,15,900.0,74.0,3.5,29.2,574.0,850.94,638.37
2018,10,12,14,30,888.0,72.0,3.5,29.1,539.0,804.13,608.03
2018,10,12,14,45,870.0,69.5,3.5,29.0,497.5,750.23,572.27
2018,10,12,15,0,852.0,67.0,3.5,28.9,456.0,695.18,535.05
2018,10,12,15,15,826.5,64.5,3.5,28.9,410.5,639.99,495.32
2018,10,12,15,30,801.0,62.0,3.5,28.9,365.0,578.59,449.06
2018,10,12,15,45,760.5,58.5,3.15,28.1,315.0,508.2,395.06
2018,10,12,16,0,720.0,55.0,2.8,27.3,265.0,440.36,341.13
2018,10,12,16,15,671.0,49.5,2.55,25.9,216.5,369.55,283.86
2018,10,12,16,30,622.0,44.0,2.3,24.5,168.0,303.13,227.8
2018,10,12,16,45,529.5,37.5,2.0,23.15,122.0,226.15,162.68
2018,10,12,17,0,437.0,31.0,1.7,21.8,76.0,162.36,105.36
2018,10,12,17,15,270.0,20.5,1.9,21.05,43.5,82.66,0.0
2018,10,12,17,30,103.0,10.0,2.1,20.3,11.0,22.62,0.0
2018,10,12,17,45,51.5,5.0,2.25,19.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,6,15,114.5,9.0,1.45,10.8,14.0,7.08,0.0
2018,10,13,6,30,229.0,18.0,1.6,11.6,28.0,57.93,0.0
2018,10,13,6,45,379.5,26.5,1.8,12.45,68.5,138.13,87.18
2018,10,13,7,0,530.0,35.0,2.0,13.3,109.0,217.39,160.33
2018,10,13,7,15,606.5,40.5,2.1,14.05,157.5,286.46,222.63
2018,10,13,7,30,683.0,46.0,2.2,14.8,206.0,363.53,290.14
2018,10,13,7,45,729.5,50.5,2.35,15.55,256.0,432.37,349.46
2018,10,13,8,0,776.0,55.0,2.5,16.3,306.0,504.96,409.51
2018,10,13,8,15,807.0,58.0,2.45,17.3,354.0,569.77,460.22
2018,10,13,8,30,838.0,61.0,2.4,18.3,402.0,630.28,505.57
2018,10,13,8,45,859.5,63.5,2.4,19.35,446.0,689.1,547.07
2018,10,13,9,0,881.0,66.0,2.4,20.4,490.0,747.48,585.35
2018,10,13,9,15,895.5,67.5,2.4,21.15,528.5,798.31,617.87
2018,10,13,9,30,910.0,69.0,2.4,21.9,567.0,847.41,648.49
2018,10,13,9,45,920.0,71.0,2.35,22.7,599.5,891.21,674.29
2018,10,13,10,0,930.0,73.0,2.3,23.5,632.0,932.41,697.83
2018,10,13,10,15,937.0,74.0,2.3,24.2,657.5,966.8,717.2
2018,10,13,10,30,944.0,75.0,2.3,24.9,683.0,997.99,734.32
2018,10,13,10,45,948.5,76.5,2.3,25.6,701.5,1023.97,747.96
2018,10,13,11,0,953.0,78.0,2.3,26.3,720.0,1046.31,759.26
2018,10,13,11,15,956.0,78.0,2.35,26.7,730.5,1061.6,767.61
2018,10,13,11,30,959.0,78.0,2.4,27.1,741.0,1073.01,773.69
2018,10,13,11,45,959.0,78.5,2.45,27.5,743.0,1078.01,775.9
2018,10,13,12,0,959.0,79.0,2.5,27.9,745.0,1079.0,775.8
2018,10,13,12,15,958.0,78.0,2.6,28.05,739.0,1073.16,772.9
2018,10,13,12,30,957.0,77.0,2.7,28.2,733.0,1063.33,767.64
2018,10,13,12,45,953.5,77.0,2.75,28.35,719.5,1048.29,758.68
2018,10,13,13,0,950.0,77.0,2.8,28.5,706.0,1029.45,747.43
2018,10,13,13,15,944.0,76.0,2.9,28.45,684.5,1003.33,732.57
2018,10,13,13,30,938.0,75.0,3.0,28.4,663.0,973.75,715.41
2018,10,13,13,45,929.0,73.5,3.1,28.4,634.0,937.57,693.59
2018,10,13,14,0,920.0,72.0,3.2,28.4,605.0,898.48,669.6
2018,10,13,14,15,907.0,70.5,3.25,28.2,569.5,853.33,641.37
2018,10,13,14,30,894.0,69.0,3.3,28.0,534.0,806.03,611.23
2018,10,13,14,45,876.0,67.0,3.4,27.8,493.0,752.46,576.34
2018,10,13,15,0,858.0,65.0,3.5,27.6,452.0,697.73,539.83
2018,10,13,15,15,833.0,62.0,3.5,27.6,406.0,636.33,495.64
2018,10,13,15,30,808.0,59.0,3.5,27.6,360.0,580.04,452.73
2018,10,13,15,45,771.0,56.0,3.6,26.6,311.5,511.87,401.28
2018,10,13,16,0,734.0,53.0,3.7,25.6,263.0,445.85,349.1
2018,10,13,16,15,677.5,47.5,3.65,24.45,213.0,370.92,287.75
2018,10,13,16,30,621.0,42.0,3.6,23.3,163.0,301.26,228.33
2018,10,13,16,45,524.5,35.5,3.55,22.2,117.0,223.12,161.42
2018,10,13,17,0,428.0,29.0,3.5,21.1,71.0,158.67,101.91
2018,10,13,17,15,263.0,19.0,3.65,20.1,40.0,79.56,0.0
2018,10,13,17,30,98.0,9.0,3.8,19.1,9.0,21.24,0.0
2018,10,13,17,45,49.0,4.5,4.0,18.1,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,14,6,15,107.0,9.5,1.65,9.9,13.5,0.0,0.0
2018,10,14,6,30,214.0,19.0,1.9,10.6,27.0,56.46,0.0
2018,10,14,6,45,365.5,28.0,2.15,11.3,67.0,137.23,85.49
2018,10,14,7,0,517.0,37.0,2.4,12.0,107.0,219.17,162.86
2018,10,14,7,15,597.5,43.0,2.55,12.75,156.0,287.13,224.77
2018,10,14,7,30,678.0,49.0,2.7,13.5,205.0,366.31,294.57
2018,10,14,7,45,728.5,53.0,2.8,14.25,255.5,436.55,355.47
2018,10,14,8,0,779.0,57.0,2.9,15.0,306.0,510.87,417.3
2018,10,14,8,15,813.5,60.0,2.9,15.85,355.5,578.04,470.75
2018,10,14,8,30,848.0,63.0,2.9,16.7,405.0,646.74,523.15
2018,10,14,8,45,872.5,65.0,2.85,17.5,450.5,701.97,562.76
2018,10,14,9,0,897.0,67.0,2.8,18.3,496.0,762.56,603.43
2018,10,14,9,15,914.0,69.0,2.8,19.0,536.0,816.59,638.74
2018,10,14,9,30,931.0,71.0,2.8,19.7,576.0,869.05,672.17
2018,10,14,9,45,944.5,72.5,2.75,20.35,611.0,915.97,700.81
2018,10,14,10,0,958.0,74.0,2.7,21.0,646.0,960.45,727.24
2018,10,14,10,15,967.0,74.5,2.7,21.6,672.5,996.83,748.39
2018,10,14,10,30,976.0,75.0,2.7,22.2,699.0,1029.99,767.26
2018,10,14,10,45,982.0,75.5,2.75,22.8,718.0,1056.82,782.38
2018,10,14,11,0,988.0,76.0,2.8,23.4,737.0,1079.95,795.13
2018,10,14,11,15,991.5,75.5,2.8,23.9,747.5,1095.51,802.85
2018,10,14,11,30,995.0,75.0,2.8,24.4,758.0,1107.05,808.17
2018,10,14,11,45,997.0,75.0,2.75,24.85,761.0,1113.58,810.06
2018,10,14,12,0,999.0,75.0,2.7,25.3,764.0,1115.95,809.5
2018,10,14,12,15,998.0,74.5,2.7,25.6,758.5,1110.49,805.22
2018,10,14,12,30,997.0,74.0,2.7,25.9,753.0,1100.89,798.56
2018,10,14,12,45,994.5,73.0,2.7,26.25,739.0,1085.09,788.01
2018,10,14,13,0,992.0,72.0,2.7,26.6,725.0,1065.3,775.11
2018,10,14,13,15,986.5,72.0,2.7,26.7,703.5,1039.97,759.55
2018,10,14,13,30,981.0,72.0,2.7,26.8,682.0,1011.02,741.72
2018,10,14,13,45,972.5,70.5,2.7,26.9,652.5,974.05,718.64
2018,10,14,14,0,964.0,69.0,2.7,27.0,623.0,933.97,693.44
2018,10,14,14,15,952.0,67.0,2.7,27.0,586.5,887.48,663.99
2018,10,14,14,30,940.0,65.0,2.7,27.0,550.0,838.61,632.57
2018,10,14,14,45,924.5,63.0,2.75,27.0,508.5,784.99,597.68
2018,10,14,15,0,909.0,61.0,2.8,27.0,467.0,729.87,561.02
2018,10,14,15,15,885.0,59.0,2.8,27.0,420.5,667.9,517.44
2018,10,14,15,30,861.0,57.0,2.8,27.0,374.0,605.91,470.96
2018,10,14,15,45,802.5,56.0,2.25,26.2,319.0,530.16,411.96
2018,10,14,16,0,744.0,55.0,1.7,25.4,264.0,453.66,350.71
2018,10,14,16,15,657.0,50.5,1.6,24.0,209.0,365.37,280.83
2018,10,14,16,30,570.0,46.0,1.5,22.6,154.0,288.11,217.1
2018,10,14,16,45,489.0,37.5,1.45,21.2,110.5,216.2,155.94
2018,10,14,17,0,408.0,29.0,1.4,19.8,67.0,153.85,96.9
2018,10,14,17,15,242.0,18.0,1.55,19.2,37.0,73.99,0.0
2018,10,14,17,30,76.0,7.0,1.7,18.6,7.0,5.51,0.0
2018,10,14,17,45,38.0,3.5,1.9,18.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,15,6,15,125.0,9.0,1.7,9.75,13.5,0.0,0.0
2018,10,15,6,30,250.0,18.0,1.8,10.6,27.0,63.35,0.0
2018,10,15,6,45,407.5,25.5,1.9,11.45,67.5,143.39,86.27
2018,10,15,7,0,565.0,33.0,2.0,12.3,108.0,229.84,169.76
2018,10,15,7,15,641.0,38.0,2.1,13.0,157.0,300.5,234.27
2018,10,15,7,30,717.0,43.0,2.2,13.7,206.0,379.0,303.54
2018,10,15,7,45,763.5,47.0,2.35,14.45,256.5,449.19,364.35
2018,10,15,8,0,810.0,51.0,2.5,15.2,307.0,518.96,422.58
2018,10,15,8,15,840.5,53.5,2.35,16.15,355.5,583.79,473.22
2018,10,15,8,30,871.0,56.0,2.2,17.1,404.0,649.76,522.12
2018,10,15,8,45,892.0,58.0,2.05,18.05,448.5,709.12,562.49
2018,10,15,9,0,913.0,60.0,1.9,19.0,493.0,767.9,599.68
2018,10,15,9,15,927.5,62.5,1.8,19.85,532.5,821.18,632.22
2018,10,15,9,30,942.0,65.0,1.7,20.7,572.0,872.65,662.43
2018,10,15,9,45,951.5,67.0,1.6,21.55,605.5,917.03,686.92
2018,10,15,10,0,961.0,69.0,1.5,22.4,639.0,958.68,708.91
2018,10,15,10,15,969.0,70.0,1.4,22.95,665.0,994.74,727.5
2018,10,15,10,30,977.0,71.0,1.3,23.5,691.0,1027.54,743.62
2018,10,15,10,45,981.5,71.5,1.25,24.1,709.5,1052.85,755.51
2018,10,15,11,0,986.0,72.0,1.2,24.7,728.0,1074.41,765.06
2018,10,15,11,15,988.5,72.5,1.15,25.2,738.5,1090.09,771.32
2018,10,15,11,30,991.0,73.0,1.1,25.7,749.0,1101.74,775.25
2018,10,15,11,45,991.5,73.0,1.0,26.25,751.0,1106.66,774.0
2018,10,15,12,0,992.0,73.0,0.9,26.8,753.0,1107.44,770.42
2018,10,15,12,15,991.5,72.5,1.0,27.1,747.5,1102.45,768.97
2018,10,15,12,30,991.0,72.0,1.1,27.4,742.0,1093.35,765.17
2018,10,15,12,45,987.5,72.0,1.15,27.65,728.0,1077.8,756.7
2018,10,15,13,0,984.0,72.0,1.2,27.9,714.0,1058.32,745.99
2018,10,15,13,15,978.5,71.0,1.3,27.9,692.5,1031.9,732.68
2018,10,15,13,30,973.0,70.0,1.4,27.9,671.0,1001.87,717.01
2018,10,15,13,45,964.5,68.5,1.5,27.95,641.5,965.09,696.66
2018,10,15,14,0,956.0,67.0,1.6,28.0,612.0,925.25,674.01
2018,10,15,14,15,943.5,66.0,1.7,27.85,576.0,879.82,647.75
2018,10,15,14,30,931.0,65.0,1.8,27.7,540.0,832.09,619.33
2018,10,15,14,45,915.0,62.5,1.9,27.6,498.5,777.85,585.6
2018,10,15,15,0,899.0,60.0,2.0,27.5,457.0,722.18,549.94
2018,10,15,15,15,874.5,58.0,2.0,27.5,410.5,660.36,507.19
2018,10,15,15,30,850.0,56.0,2.0,27.5,364.0,598.61,461.55
2018,10,15,15,45,765.5,57.0,1.7,26.5,305.0,511.19,395.43
2018,10,15,16,0,681.0,58.0,1.4,25.5,246.0,425.5,328.7
2018,10,15,16,15,581.0,53.0,1.35,24.2,191.5,336.66,258.64
2018,10,15,16,30,481.0,48.0,1.3,22.9,137.0,256.13,192.9
2018,10,15,16,45,390.0,39.0,1.25,21.6,96.5,185.62,133.6
2018,10,15,17,0,299.0,30.0,1.2,20.3,56.0,125.87,77.05
2018,10,15,17,15,177.0,18.5,1.25,19.5,31.0,50.84,0.0
2018,10,15,17,30,55.0,7.0,1.3,18.7,6.0,0.0,0.0
2018,10,15,17,45,27.5,3.5,1.35,17.95,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,6,15,114.5,8.5,1.7,8.5,12.5,0.0,0.0
2018,10,16,6,30,229.0,17.0,1.9,9.3,25.0,59.06,0.0
2018,10,16,6,45,384.5,25.0,2.1,10.1,64.0,140.51,82.31
2018,10,16,7,0,540.0,33.0,2.3,10.9,103.0,223.25,165.82
2018,10,16,7,15,618.5,39.0,2.4,11.7,152.0,294.58,231.25
2018,10,16,7,30,697.0,45.0,2.5,12.5,201.0,374.15,301.72
2018,10,16,7,45,744.0,48.5,2.55,13.25,250.5,443.07,361.76
2018,10,16,8,0,791.0,52.0,2.6,14.0,300.0,515.65,422.27
2018,10,16,8,15,821.5,55.5,2.45,14.85,348.0,576.58,470.49
2018,10,16,8,30,852.0,59.0,2.3,15.7,396.0,642.78,520.24
2018,10,16,8,45,874.0,61.0,2.15,16.55,440.0,701.9,561.21
2018,10,16,9,0,896.0,63.0,2.0,17.4,484.0,760.57,599.09
2018,10,16,9,15,911.5,64.5,1.95,18.2,523.0,812.65,631.85
2018,10,16,9,30,927.0,66.0,1.9,19.0,562.0,863.03,662.55
2018,10,16,9,45,937.5,68.0,1.8,19.8,595.0,907.68,687.99
2018,10,16,10,0,948.0,70.0,1.7,20.6,628.0,949.72,710.98
2018,10,16,10,15,954.5,71.0,1.75,21.3,653.0,983.94,730.6
2018,10,16,10,30,961.0,72.0,1.8,22.0,678.0,1014.88,748.02
2018,10,16,10,45,966.0,73.0,1.8,22.65,696.5,1040.89,761.64
2018,10,16,11,0,971.0,74.0,1.8,23.3,715.0,1063.23,772.94
2018,10,16,11,15,974.0,74.0,1.85,23.85,725.5,1078.54,780.9
2018,10,16,11,30,977.0,74.0,1.9,24.4,736.0,1089.89,786.57
2018,10,16,11,45,977.0,74.5,1.95,25.0,738.0,1094.79,788.21
2018,10,16,12,0,977.0,75.0,2.0,25.6,740.0,1095.62,787.53
2018,10,16,12,15,975.0,74.5,1.95,26.0,733.5,1089.11,781.67
2018,10,16,12,30,973.0,74.0,1.9,26.4,727.0,1078.58,773.56
2018,10,16,12,45,968.5,73.5,1.9,26.8,712.5,1061.59,762.34
2018,10,16,13,0,964.0,73.0,1.9,27.2,698.0,1040.79,748.94
2018,10,16,13,15,957.5,72.5,1.9,27.3,676.0,1014.39,733.0
2018,10,16,13,30,951.0,72.0,1.9,27.4,654.0,984.52,714.93
2018,10,16,13,45,942.0,70.5,1.85,27.55,625.0,947.88,691.73
2018,10,16,14,0,933.0,69.0,1.8,27.7,596.0,908.29,666.61
2018,10,16,14,15,920.0,67.5,1.85,27.6,560.5,862.62,639.02
2018,10,16,14,30,907.0,66.0,1.9,27.5,525.0,814.78,609.48
2018,10,16,14,45,888.5,64.0,1.9,27.45,483.5,760.25,574.21
2018,10,16,15,0,870.0,62.0,1.9,27.4,442.0,704.6,537.47
2018,10,16,15,15,844.0,59.5,1.9,27.4,396.0,642.56,494.27
2018,10,16,15,30,818.0,57.0,1.9,27.4,350.0,585.78,452.0
2018,10,16,15,45,775.0,54.0,1.55,26.4,300.0,513.73,397.01
2018,10,16,16,0,732.0,51.0,1.2,25.4,250.0,444.46,342.11
2018,10,16,16,15,671.0,45.5,1.25,24.0,200.0,367.6,281.37
2018,10,16,16,30,610.0,40.0,1.3,22.6,150.0,296.52,222.28
2018,10,16,16,45,509.5,33.5,1.3,21.2,105.5,217.55,155.5
2018,10,16,17,0,409.0,27.0,1.3,19.8,61.0,152.52,89.49
2018,10,16,17,15,237.0,17.0,1.45,19.15,33.5,62.2,0.0
2018,10,16,17,30,65.0,7.0,1.6,18.5,6.0,0.0,0.0
2018,10,16,17,45,32.5,3.5,1.75,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,15,81.5,7.5,1.1,9.8,10.0,0.0,0.0
2018,10,17,6,30,163.0,15.0,1.1,10.3,20.0,44.75,0.0
2018,10,17,6,45,320.0,25.0,1.1,10.8,57.5,123.89,68.85
2018,10,17,7,0,477.0,35.0,1.1,11.3,95.0,208.91,154.56
2018,10,17,7,15,559.5,41.5,1.1,11.9,142.0,275.74,215.24
2018,10,17,7,30,642.0,48.0,1.1,12.5,189.0,354.49,283.76
2018,10,17,7,45,692.5,52.0,1.1,13.1,237.5,422.88,342.11
2018,10,17,8,0,743.0,56.0,1.1,13.7,286.0,495.34,401.19
2018,10,17,8,15,776.5,59.5,1.0,14.6,333.0,560.57,450.94
2018,10,17,8,30,810.0,63.0,0.9,15.5,380.0,627.3,499.14
2018,10,17,8,45,833.5,66.0,0.8,16.35,424.0,687.46,539.47
2018,10,17,9,0,857.0,69.0,0.7,17.2,468.0,740.14,571.42
2018,10,17,9,15,873.5,71.0,0.7,18.05,506.5,791.93,603.12
2018,10,17,9,30,890.0,73.0,0.7,18.9,545.0,842.23,632.95
2018,10,17,9,45,901.5,75.0,0.75,19.75,577.5,886.37,658.92
2018,10,17,10,0,913.0,77.0,0.8,20.6,610.0,928.08,682.97
2018,10,17,10,15,921.5,78.0,0.8,21.35,635.5,963.11,701.71
2018,10,17,10,30,930.0,79.0,0.8,22.1,661.0,995.09,718.36
2018,10,17,10,45,936.0,79.5,0.8,22.85,679.5,1020.76,730.96
2018,10,17,11,0,942.0,80.0,0.8,23.6,698.0,1042.92,741.42
2018,10,17,11,15,945.0,80.5,0.75,24.3,708.5,1058.41,746.85
2018,10,17,11,30,948.0,81.0,0.7,25.0,719.0,1070.07,750.08
2018,10,17,11,45,949.0,81.0,0.6,25.7,721.0,1075.19,748.27
2018,10,17,12,0,950.0,81.0,0.5,26.4,723.0,1076.36,744.31
2018,10,17,12,15,949.0,80.5,0.4,26.7,717.5,1070.93,737.84
2018,10,17,12,30,948.0,80.0,0.3,27.0,712.0,1061.57,729.43
2018,10,17,12,45,944.0,79.5,0.15,27.3,698.0,1045.35,716.41
2018,10,17,13,0,940.0,79.0,0.0,27.6,684.0,1025.4,702.77
2018,10,17,13,15,934.0,78.0,0.15,27.75,662.5,999.31,689.99
2018,10,17,13,30,928.0,77.0,0.3,27.9,641.0,969.84,676.33
2018,10,17,13,45,918.5,76.0,0.45,28.05,612.5,933.97,658.84
2018,10,17,14,0,909.0,75.0,0.6,28.2,584.0,895.28,639.2
2018,10,17,14,15,896.0,73.0,0.75,28.1,548.5,849.84,615.16
2018,10,17,14,30,883.0,71.0,0.9,28.0,513.0,802.3,588.81
2018,10,17,14,45,864.0,69.0,1.05,27.9,472.0,748.38,557.08
2018,10,17,15,0,845.0,67.0,1.2,27.8,431.0,699.99,527.86
2018,10,17,15,15,817.5,63.5,1.2,27.8,385.0,636.13,483.79
2018,10,17,15,30,790.0,60.0,1.2,27.8,339.0,572.75,437.8
2018,10,17,15,45,750.0,56.0,1.2,26.8,290.5,502.61,386.55
2018,10,17,16,0,710.0,52.0,1.2,25.8,242.0,435.02,334.65
2018,10,17,16,15,647.5,47.0,1.2,24.4,193.0,359.15,274.46
2018,10,17,16,30,585.0,42.0,1.2,23.0,144.0,289.1,216.16
2018,10,17,16,45,473.5,34.5,1.2,21.6,100.0,209.88,149.47
2018,10,17,17,0,362.0,27.0,1.2,20.2,56.0,139.16,76.89
2018,10,17,17,15,192.5,15.0,1.3,19.45,29.0,51.66,0.0
2018,10,17,17,30,23.0,3.0,1.4,18.7,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,18.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,18,6,15,75.5,7.0,1.15,10.3,9.0,0.0,0.0
2018,10,18,6,30,151.0,14.0,1.1,10.9,18.0,41.94,0.0
2018,10,18,6,45,304.5,24.5,1.1,11.5,54.5,119.56,61.99
2018,10,18,7,0,458.0,35.0,1.1,12.1,91.0,204.08,150.33
2018,10,18,7,15,523.0,42.5,1.05,12.75,134.0,266.73,207.72
2018,10,18,7,30,588.0,50.0,1.0,13.4,177.0,336.47,268.71
2018,10,18,7,45,640.5,56.5,0.95,14.05,226.0,405.42,326.92
2018,10,18,8,0,693.0,63.0,0.9,14.7,275.0,476.62,384.31
2018,10,18,8,15,744.5,64.0,0.75,15.35,324.5,547.8,438.25
2018,10,18,8,30,796.0,65.0,0.6,16.0,374.0,622.09,491.39
2018,10,18,8,45,819.5,68.0,0.4,16.6,417.0,681.59,529.6
2018,10,18,9,0,843.0,71.0,0.2,17.2,460.0,740.87,564.4
2018,10,18,9,15,860.0,73.0,0.25,18.05,498.5,785.13,591.03
2018,10,18,9,30,877.0,75.0,0.3,18.9,537.0,835.27,621.25
2018,10,18,9,45,889.0,77.0,0.35,19.7,569.5,879.32,646.93
2018,10,18,10,0,901.0,79.0,0.4,20.5,602.0,921.03,670.81
2018,10,18,10,15,909.5,80.5,0.5,21.2,627.5,956.26,691.69
2018,10,18,10,30,918.0,82.0,0.6,21.9,653.0,988.48,710.71
2018,10,18,10,45,924.0,82.5,0.7,22.6,671.0,1013.85,725.48
2018,10,18,11,0,930.0,83.0,0.8,23.3,689.0,1035.75,738.21
2018,10,18,11,15,933.5,83.5,0.8,24.0,699.5,1051.53,745.03
2018,10,18,11,30,937.0,84.0,0.8,24.7,710.0,1063.54,749.72
2018,10,18,11,45,938.5,83.5,0.85,25.4,712.0,1068.47,751.45
2018,10,18,12,0,940.0,83.0,0.9,26.1,714.0,1069.49,751.07
2018,10,18,12,15,938.5,82.5,0.85,26.45,708.0,1063.55,745.49
2018,10,18,12,30,937.0,82.0,0.8,26.8,702.0,1053.73,737.84
2018,10,18,12,45,933.5,81.5,0.75,27.2,688.5,1038.1,726.77
2018,10,18,13,0,930.0,81.0,0.7,27.6,675.0,1018.78,713.71
2018,10,18,13,15,924.0,80.0,0.6,27.65,653.5,992.87,696.7
2018,10,18,13,30,918.0,79.0,0.5,27.7,632.0,963.61,677.84
2018,10,18,13,45,908.5,77.5,0.45,27.8,603.5,927.4,655.76
2018,10,18,14,0,899.0,76.0,0.4,27.9,575.0,888.4,631.98
2018,10,18,14,15,885.5,74.0,0.45,27.8,539.5,842.88,606.32
2018,10,18,14,30,872.0,72.0,0.5,27.7,504.0,795.34,578.85
2018,10,18,14,45,853.5,69.5,0.6,27.65,463.5,741.66,547.27
2018,10,18,15,0,835.0,67.0,0.7,27.6,423.0,693.51,518.36
2018,10,18,15,15,807.0,64.0,0.7,27.6,377.5,630.38,475.41
2018,10,18,15,30,779.0,61.0,0.7,27.6,332.0,567.77,430.6
2018,10,18,15,45,738.5,57.0,0.75,26.7,284.0,497.88,380.41
2018,10,18,16,0,698.0,53.0,0.8,25.8,236.0,430.59,329.42
2018,10,18,16,15,635.0,47.5,0.85,24.6,187.5,354.56,269.57
2018,10,18,16,30,572.0,42.0,0.9,23.4,139.0,284.42,211.54
2018,10,18,16,45,429.0,34.0,1.0,22.15,93.0,195.25,138.1
2018,10,18,17,0,286.0,26.0,1.1,20.9,47.0,117.1,59.04
2018,10,18,17,15,153.0,14.5,1.15,20.1,24.5,43.25,0.0
2018,10,18,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,18,17,45,10.0,1.5,1.25,18.5,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
